ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 00:00,2,0.000,ALERT,213.29,298.47,60.012,1412049604,"274151322000083","019011112586793",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,272435.6,272435.6,1095,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049680,184999.00
09/30/2014 00:00,2,0.000,ALERT,213.74,297.87,60.001,1412049604,"274151322000076","019011112586793",0.00,7.30,0,295.16,301.47,0.0,0.0,0.000,285412.8,285412.8,1093,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049682,185000.00
09/30/2014 00:00,2,0.000,ALERT,213.06,297.57,60.006,1412049604,"274151322000094","019011112586793",0.00,7.00,0,294.86,300.87,0.0,0.0,0.000,206277.3,206277.3,1104,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049684,185001.00
09/30/2014 00:00,2,0.000,ALERT,213.06,298.17,60.022,1412049604,"274151322000052","019011112586793",0.00,7.70,0,294.86,301.47,0.0,0.0,0.000,273757.6,273757.6,1094,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049686,185002.00
09/30/2014 00:00,2,0.000,ALERT,213.29,297.57,59.959,1412049604,"274151322000085","019011112586793",0.00,7.70,0,295.16,301.47,0.0,0.0,0.000,273002.0,273002.0,1098,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049688,185003.00
09/30/2014 00:00,2,0.000,ALERT,213.29,296.96,60.043,1412049604,"274151322000087","019011112586793",0.00,9.70,0,293.96,300.27,0.0,0.0,0.000,259340.9,259340.9,1094,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049689,185004.00
09/30/2014 00:00,2,0.000,ALERT,212.83,297.87,59.985,1412049604,"274151322000088","019011112586793",0.00,7.70,0,294.56,300.87,0.0,0.0,0.000,265224.6,265224.6,1094,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049691,185005.00
09/30/2014 00:00,2,0.000,ALERT,213.29,299.07,60.006,1412049604,"274151322000095","019011112586793",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,282911.0,282911.0,1096,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049693,185006.00
09/30/2014 00:00,2,0.000,ALERT,213.96,297.26,60.017,1412049604,"274151322000068","019011112586793",0.00,8.50,0,294.56,300.27,0.0,0.0,0.000,204531.6,204531.6,1105,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049695,185007.00
09/30/2014 00:00,2,0.000,ALERT,213.06,297.87,60.001,1412049604,"274151322000054","019011112586793",0.00,8.00,0,295.16,301.17,0.0,0.0,0.000,270406.5,270406.5,1095,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412049697,185008.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185009.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185010.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185011.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185012.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185013.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185014.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185015.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185016.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185017.00
09/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412049604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412050473,185018.00
09/30/2014 00:15,2,0.000,ALERT,213.51,299.67,60.012,1412050504,"274151322000083","019011112586793",0.00,7.30,0,293.66,301.77,0.0,0.0,0.000,272435.6,272435.6,1097,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412050579,185019.00
09/30/2014 00:15,2,0.000,ALERT,213.96,299.37,60.017,1412050504,"274151322000076","019011112586793",0.00,7.30,0,293.06,301.77,0.0,0.0,0.000,285412.8,285412.8,1095,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412050581,185020.00
09/30/2014 00:15,2,0.000,ALERT,213.51,298.77,60.017,1412050504,"274151322000094","019011112586793",0.00,7.00,0,292.76,300.87,0.0,0.0,0.000,206277.3,206277.3,1106,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412050583,185021.00
09/30/2014 00:15,2,0.000,ALERT,213.29,300.27,60.017,1412050504,"274151322000052","019011112586793",0.00,7.70,0,293.06,301.47,0.0,0.0,0.000,273757.6,273757.6,1096,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412050584,185022.00
09/30/2014 00:15,2,0.000,ALERT,213.51,299.67,60.001,1412050504,"274151322000085","019011112586793",0.00,7.70,0,293.06,301.47,0.0,0.0,0.000,273002.0,273002.0,1100,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412050586,185023.00
09/30/2014 00:15,2,0.000,ALERT,213.51,298.47,60.017,1412050504,"274151322000087","019011112586793",0.00,9.30,0,292.16,300.57,0.0,0.0,0.000,259340.9,259340.9,1096,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412050588,185024.00
09/30/2014 00:15,2,0.000,ALERT,213.06,299.67,60.017,1412050504,"274151322000088","019011112586793",0.00,8.00,0,293.06,301.17,0.0,0.0,0.000,265224.6,265224.6,1096,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412050590,185025.00
09/30/2014 00:15,2,0.000,ALERT,213.29,300.87,60.038,1412050504,"274151322000095","019011112586793",0.00,6.70,0,294.26,302.37,0.0,0.0,0.000,282911.0,282911.0,1098,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412050592,185026.00
09/30/2014 00:15,2,0.000,ALERT,214.19,298.77,60.017,1412050504,"274151322000068","019011112586793",0.00,8.00,0,292.46,300.27,0.0,0.0,0.000,204531.6,204531.6,1107,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412050594,185027.00
09/30/2014 00:15,2,0.000,ALERT,213.29,299.97,60.012,1412050504,"274151322000054","019011112586793",0.00,8.50,0,293.06,301.77,0.0,0.0,0.000,270406.5,270406.5,1097,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412050596,185028.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185029.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185030.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185031.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185032.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185033.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185034.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185035.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185036.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185037.00
09/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412050504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412051372,185038.00
09/30/2014 00:30,2,0.000,ALERT,213.29,299.07,60.006,1412051404,"274151322000083","019011112586793",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,272435.6,272435.6,1099,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412051479,185039.00
09/30/2014 00:30,2,0.000,ALERT,213.96,299.07,60.017,1412051404,"274151322000076","019011112586793",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,285412.8,285412.8,1097,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412051481,185040.00
09/30/2014 00:30,2,0.000,ALERT,213.29,298.47,60.006,1412051404,"274151322000094","019011112586793",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,206277.3,206277.3,1108,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412051483,185041.00
09/30/2014 00:30,2,0.000,ALERT,213.06,299.37,60.022,1412051404,"274151322000052","019011112586793",0.00,7.70,0,295.16,301.47,0.0,0.0,0.000,273757.6,273757.6,1098,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412051485,185042.00
09/30/2014 00:30,2,0.000,ALERT,213.51,299.07,60.017,1412051404,"274151322000085","019011112586793",0.00,7.70,0,295.76,301.47,0.0,0.0,0.000,273002.0,273002.0,1102,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412051487,185043.00
09/30/2014 00:30,2,0.000,ALERT,213.29,298.17,60.012,1412051404,"274151322000087","019011112586793",0.00,9.30,0,294.56,300.27,0.0,0.0,0.000,259340.9,259340.9,1098,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412051488,185044.00
09/30/2014 00:30,2,0.000,ALERT,212.83,298.77,60.033,1412051404,"274151322000088","019011112586793",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,265224.6,265224.6,1098,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412051490,185045.00
09/30/2014 00:30,2,0.000,ALERT,213.29,299.97,60.022,1412051404,"274151322000095","019011112586793",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,282911.0,282911.0,1100,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412051492,185046.00
09/30/2014 00:30,2,0.000,ALERT,213.96,298.17,60.006,1412051404,"274151322000068","019011112586793",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,204531.6,204531.6,1109,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412051494,185047.00
09/30/2014 00:30,2,0.000,ALERT,213.06,299.37,60.017,1412051404,"274151322000054","019011112586793",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,270406.5,270406.5,1099,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412051496,185048.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185049.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185050.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185051.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185052.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185053.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185054.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185055.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185056.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185057.00
09/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412051404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412052272,185058.00
09/30/2014 00:45,2,0.000,ALERT,213.74,299.07,59.990,1412052304,"274151322000083","019011112586793",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,272435.6,272435.6,1101,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052379,185059.00
09/30/2014 00:45,2,0.000,ALERT,214.19,298.77,59.980,1412052304,"274151322000076","019011112586793",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,285412.8,285412.8,1099,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412052381,185060.00
09/30/2014 00:45,2,0.000,ALERT,213.74,298.17,59.985,1412052304,"274151322000094","019011112586793",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,206277.3,206277.3,1110,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052383,185061.00
09/30/2014 00:45,2,0.000,ALERT,213.51,299.07,59.990,1412052304,"274151322000052","019011112586793",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,273757.6,273757.6,1100,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052385,185062.00
09/30/2014 00:45,2,0.000,ALERT,213.74,298.77,59.985,1412052304,"274151322000085","019011112586793",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,273002.0,273002.0,1104,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052387,185063.00
09/30/2014 00:45,2,0.000,ALERT,213.74,297.26,59.980,1412052304,"274151322000087","019011112586793",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,259340.9,259340.9,1100,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052389,185064.00
09/30/2014 00:45,2,0.000,ALERT,213.29,297.87,59.996,1412052304,"274151322000088","019011112586793",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,265224.6,265224.6,1100,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052391,185065.00
09/30/2014 00:45,2,0.000,ALERT,213.74,299.37,59.996,1412052304,"274151322000095","019011112586793",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,282911.0,282911.0,1102,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052393,185066.00
09/30/2014 00:45,2,0.000,ALERT,214.41,297.87,59.990,1412052304,"274151322000068","019011112586793",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,204531.6,204531.6,1111,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052395,185067.00
09/30/2014 00:45,2,0.000,ALERT,213.51,298.47,59.996,1412052304,"274151322000054","019011112586793",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,270406.5,270406.5,1101,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412052396,185068.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185069.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185070.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185071.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185072.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185073.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185074.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185075.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185076.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185077.00
09/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412052304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412053172,185078.00
09/30/2014 01:00,2,0.000,ALERT,212.83,296.96,59.990,1412053204,"274151322000083","019011112586793",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,272435.6,272435.6,1103,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053280,185079.00
09/30/2014 01:00,2,0.000,ALERT,213.29,297.57,59.990,1412053204,"274151322000076","019011112586793",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,285412.8,285412.8,1101,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053282,185080.00
09/30/2014 01:00,2,0.000,ALERT,212.61,296.36,59.990,1412053204,"274151322000094","019011112586793",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,206277.3,206277.3,1112,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053284,185081.00
09/30/2014 01:00,2,0.000,ALERT,212.38,296.36,59.964,1412053204,"274151322000052","019011112586793",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,273757.6,273757.6,1102,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053286,185082.00
09/30/2014 01:00,2,0.000,ALERT,212.83,296.96,59.985,1412053204,"274151322000085","019011112586793",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,273002.0,273002.0,1106,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053287,185083.00
09/30/2014 01:00,2,0.000,ALERT,212.61,295.76,59.985,1412053204,"274151322000087","019011112586793",0.00,9.70,0,294.26,299.67,0.0,0.0,0.000,259340.9,259340.9,1102,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053289,185084.00
09/30/2014 01:00,2,0.000,ALERT,212.16,296.36,59.990,1412053204,"274151322000088","019011112586793",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,265224.6,265224.6,1102,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053291,185085.00
09/30/2014 01:00,2,0.000,ALERT,212.83,298.17,60.033,1412053204,"274151322000095","019011112586793",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,282911.0,282911.0,1104,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053293,185086.00
09/30/2014 01:00,2,0.000,ALERT,213.51,296.06,59.985,1412053204,"274151322000068","019011112586793",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,204531.6,204531.6,1113,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053295,185087.00
09/30/2014 01:00,2,0.000,ALERT,212.61,296.66,59.990,1412053204,"274151322000054","019011112586793",0.00,8.00,0,295.46,300.87,0.0,0.0,0.000,270406.5,270406.5,1103,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412053297,185088.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185089.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185090.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185091.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185092.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185093.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185094.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185095.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185096.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185097.00
09/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412053204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054073,185098.00
09/30/2014 01:15,2,0.000,ALERT,213.06,297.87,59.996,1412054104,"274151322000083","019011112586793",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,272435.6,272435.6,1105,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054179,185099.00
09/30/2014 01:15,2,0.000,ALERT,213.74,298.17,59.996,1412054104,"274151322000076","019011112586793",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,285412.8,285412.8,1103,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054181,185100.00
09/30/2014 01:15,2,0.000,ALERT,213.29,297.26,60.001,1412054104,"274151322000094","019011112586793",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,206277.3,206277.3,1114,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054183,185101.00
09/30/2014 01:15,2,0.000,ALERT,212.83,297.26,60.006,1412054104,"274151322000052","019011112586793",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,273757.6,273757.6,1104,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054185,185102.00
09/30/2014 01:15,2,0.000,ALERT,213.51,297.87,60.006,1412054104,"274151322000085","019011112586793",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,273002.0,273002.0,1108,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054187,185103.00
09/30/2014 01:15,2,0.000,ALERT,213.06,296.66,60.001,1412054104,"274151322000087","019011112586793",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,259340.9,259340.9,1104,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054189,185104.00
09/30/2014 01:15,2,0.000,ALERT,212.61,297.26,60.006,1412054104,"274151322000088","019011112586793",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,265224.6,265224.6,1104,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412054191,185105.00
09/30/2014 01:15,2,0.000,ALERT,213.06,298.77,59.996,1412054104,"274151322000095","019011112586793",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,282911.0,282911.0,1106,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054193,185106.00
09/30/2014 01:15,2,0.000,ALERT,213.96,296.96,60.001,1412054104,"274151322000068","019011112586793",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,204531.6,204531.6,1115,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054194,185107.00
09/30/2014 01:15,2,0.000,ALERT,213.06,297.57,60.038,1412054104,"274151322000054","019011112586793",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,270406.5,270406.5,1105,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412054196,185108.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185109.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185110.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185111.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185112.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185113.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185114.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185115.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185116.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185117.00
09/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412054104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412054973,185118.00
09/30/2014 01:30,2,0.000,ALERT,213.29,297.26,60.028,1412055004,"274151322000083","019011112586793",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,272435.6,272435.6,1107,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055079,185119.00
09/30/2014 01:30,2,0.000,ALERT,213.96,297.87,60.028,1412055004,"274151322000076","019011112586793",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,285412.8,285412.8,1105,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055081,185120.00
09/30/2014 01:30,2,0.000,ALERT,213.29,296.96,60.028,1412055004,"274151322000094","019011112586793",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,206277.3,206277.3,1116,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055083,185121.00
09/30/2014 01:30,2,0.000,ALERT,212.83,296.96,60.022,1412055004,"274151322000052","019011112586793",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,273757.6,273757.6,1106,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055084,185122.00
09/30/2014 01:30,2,0.000,ALERT,213.29,297.87,60.033,1412055004,"274151322000085","019011112586793",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,273002.0,273002.0,1110,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055086,185123.00
09/30/2014 01:30,2,0.000,ALERT,213.29,296.06,60.028,1412055004,"274151322000087","019011112586793",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,259340.9,259340.9,1106,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055088,185124.00
09/30/2014 01:30,2,0.000,ALERT,212.83,296.96,60.033,1412055004,"274151322000088","019011112586793",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,265224.6,265224.6,1106,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412055090,185125.00
09/30/2014 01:30,2,0.000,ALERT,213.29,298.47,60.028,1412055004,"274151322000095","019011112586793",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,282911.0,282911.0,1108,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055092,185126.00
09/30/2014 01:30,2,0.000,ALERT,213.96,296.66,60.028,1412055004,"274151322000068","019011112586793",0.00,8.50,0,295.46,298.77,0.0,0.0,0.000,204531.6,204531.6,1117,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055094,185127.00
09/30/2014 01:30,2,0.000,ALERT,213.06,297.26,60.028,1412055004,"274151322000054","019011112586793",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,270406.5,270406.5,1107,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055095,185128.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185129.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185130.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185131.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185132.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185133.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185134.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185135.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185136.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185137.00
09/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412055004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412055871,185138.00
09/30/2014 01:45,2,0.000,ALERT,213.06,297.57,60.043,1412055904,"274151322000083","019011112586793",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,272435.6,272435.6,1109,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055978,185139.00
09/30/2014 01:45,2,0.000,ALERT,213.51,296.96,60.049,1412055904,"274151322000076","019011112586793",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,285412.8,285412.8,1107,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412055980,185140.00
09/30/2014 01:45,2,0.000,ALERT,212.83,296.36,60.043,1412055904,"274151322000094","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,206277.3,206277.3,1118,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055982,185141.00
09/30/2014 01:45,2,0.000,ALERT,212.83,297.57,60.043,1412055904,"274151322000052","019011112586793",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,273757.6,273757.6,1108,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055984,185142.00
09/30/2014 01:45,2,0.000,ALERT,212.83,296.96,60.043,1412055904,"274151322000085","019011112586793",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,273002.0,273002.0,1112,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055986,185143.00
09/30/2014 01:45,2,0.000,ALERT,213.06,296.66,60.043,1412055904,"274151322000087","019011112586793",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,259340.9,259340.9,1108,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055988,185144.00
09/30/2014 01:45,2,0.000,ALERT,212.38,297.26,60.043,1412055904,"274151322000088","019011112586793",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,265224.6,265224.6,1108,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055989,185145.00
09/30/2014 01:45,2,0.000,ALERT,213.06,298.17,60.043,1412055904,"274151322000095","019011112586793",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,282911.0,282911.0,1110,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055991,185146.00
09/30/2014 01:45,2,0.000,ALERT,213.51,296.36,60.043,1412055904,"274151322000068","019011112586793",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,204531.6,204531.6,1119,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055993,185147.00
09/30/2014 01:45,2,0.000,ALERT,212.61,297.57,60.049,1412055904,"274151322000054","019011112586793",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,270406.5,270406.5,1109,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412055995,185148.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185149.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185150.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185151.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185152.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185153.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185154.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185155.00
