ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185156.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185157.00
09/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412055904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412056770,185158.00
09/30/2014 02:00,2,0.000,ALERT,212.83,296.96,60.006,1412056804,"274151322000083","019011112586793",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,272435.6,272435.6,1111,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412056879,185159.00
09/30/2014 02:00,2,0.000,ALERT,213.29,297.57,60.001,1412056804,"274151322000076","019011112586793",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,285412.8,285412.8,1109,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412056881,185160.00
09/30/2014 02:00,2,0.000,ALERT,212.83,296.66,59.985,1412056804,"274151322000094","019011112586793",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,206277.3,206277.3,1120,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412056883,185161.00
09/30/2014 02:00,2,0.000,ALERT,212.61,296.96,60.012,1412056804,"274151322000052","019011112586793",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,273757.6,273757.6,1110,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412056885,185162.00
09/30/2014 02:00,2,0.000,ALERT,212.83,297.26,60.006,1412056804,"274151322000085","019011112586793",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,273002.0,273002.0,1114,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412056887,185163.00
09/30/2014 02:00,2,0.000,ALERT,212.61,296.06,60.001,1412056804,"274151322000087","019011112586793",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,259340.9,259340.9,1110,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412056889,185164.00
09/30/2014 02:00,2,0.000,ALERT,212.38,296.66,59.990,1412056804,"274151322000088","019011112586793",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,265224.6,265224.6,1110,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412056890,185165.00
09/30/2014 02:00,2,0.000,ALERT,212.83,298.17,60.006,1412056804,"274151322000095","019011112586793",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,282911.0,282911.0,1112,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412056892,185166.00
09/30/2014 02:00,2,0.000,ALERT,213.51,296.06,60.017,1412056804,"274151322000068","019011112586793",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,204531.6,204531.6,1121,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412056894,185167.00
09/30/2014 02:00,2,0.000,ALERT,212.38,296.96,60.006,1412056804,"274151322000054","019011112586793",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,270406.5,270406.5,1111,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412056896,185168.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185169.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185170.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185171.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185172.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185173.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185174.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185175.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185176.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185177.00
09/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412056804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412057672,185178.00
09/30/2014 02:15,2,0.000,ALERT,213.06,297.57,60.028,1412057703,"274151322000083","019011112586793",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,272435.6,272435.6,1113,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412057779,185179.00
09/30/2014 02:15,2,0.000,ALERT,213.51,297.26,60.043,1412057703,"274151322000076","019011112586793",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,285412.8,285412.8,1111,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412057780,185180.00
09/30/2014 02:15,2,0.000,ALERT,212.83,296.36,60.033,1412057703,"274151322000094","019011112586793",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,206277.3,206277.3,1122,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412057782,185181.00
09/30/2014 02:15,2,0.000,ALERT,212.83,296.66,60.022,1412057703,"274151322000052","019011112586793",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,273757.6,273757.6,1112,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412057784,185182.00
09/30/2014 02:15,2,0.000,ALERT,212.83,297.26,60.028,1412057703,"274151322000085","019011112586793",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,273002.0,273002.0,1116,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412057786,185183.00
09/30/2014 02:15,2,0.000,ALERT,212.83,296.06,60.001,1412057703,"274151322000087","019011112586793",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,259340.9,259340.9,1112,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412057788,185184.00
09/30/2014 02:15,2,0.000,ALERT,212.61,296.66,60.049,1412057703,"274151322000088","019011112586793",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,265224.6,265224.6,1112,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412057790,185185.00
09/30/2014 02:15,2,0.000,ALERT,212.83,298.17,60.028,1412057703,"274151322000095","019011112586793",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,282911.0,282911.0,1114,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412057792,185186.00
09/30/2014 02:15,2,0.000,ALERT,213.51,296.36,60.022,1412057703,"274151322000068","019011112586793",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,204531.6,204531.6,1123,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412057793,185187.00
09/30/2014 02:15,2,0.000,ALERT,212.61,296.96,60.028,1412057703,"274151322000054","019011112586793",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,270406.5,270406.5,1113,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412057795,185188.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185189.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185190.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185191.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185192.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185193.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185194.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185195.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185196.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185197.00
09/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412057703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412058571,185198.00
09/30/2014 02:30,2,0.000,ALERT,212.83,296.96,60.006,1412058604,"274151322000083","019011112586793",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,272435.6,272435.6,1115,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058679,185199.00
09/30/2014 02:30,2,0.000,ALERT,213.29,296.96,60.012,1412058604,"274151322000076","019011112586793",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,285412.8,285412.8,1113,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058681,185200.00
09/30/2014 02:30,2,0.000,ALERT,212.83,296.36,60.049,1412058604,"274151322000094","019011112586793",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,206277.3,206277.3,1124,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412058683,185201.00
09/30/2014 02:30,2,0.000,ALERT,212.38,296.66,60.012,1412058604,"274151322000052","019011112586793",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,273757.6,273757.6,1114,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058685,185202.00
09/30/2014 02:30,2,0.000,ALERT,212.83,296.66,59.980,1412058604,"274151322000085","019011112586793",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,273002.0,273002.0,1118,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058687,185203.00
09/30/2014 02:30,2,0.000,ALERT,212.61,295.76,59.990,1412058604,"274151322000087","019011112586793",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,259340.9,259340.9,1114,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058689,185204.00
09/30/2014 02:30,2,0.000,ALERT,212.38,296.66,59.996,1412058604,"274151322000088","019011112586793",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,265224.6,265224.6,1114,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058691,185205.00
09/30/2014 02:30,2,0.000,ALERT,212.61,297.87,60.012,1412058604,"274151322000095","019011112586793",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,282911.0,282911.0,1116,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058693,185206.00
09/30/2014 02:30,2,0.000,ALERT,213.51,296.06,60.017,1412058604,"274151322000068","019011112586793",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,204531.6,204531.6,1125,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058694,185207.00
09/30/2014 02:30,2,0.000,ALERT,212.61,297.26,60.033,1412058604,"274151322000054","019011112586793",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,270406.5,270406.5,1115,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412058696,185208.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185209.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185210.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185211.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185212.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185213.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185214.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185215.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185216.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185217.00
09/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412058604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412059473,185218.00
09/30/2014 02:45,2,0.000,ALERT,213.29,298.77,60.033,1412059504,"274151322000083","019011112586793",0.00,7.30,0,294.26,302.98,0.0,0.0,0.000,272435.6,272435.6,1117,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412059579,185219.00
09/30/2014 02:45,2,0.000,ALERT,213.96,297.87,60.033,1412059504,"274151322000076","019011112586793",0.00,7.70,0,293.96,303.28,0.0,0.0,0.000,285412.8,285412.8,1115,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412059581,185220.00
09/30/2014 02:45,2,0.000,ALERT,213.29,297.26,60.028,1412059504,"274151322000094","019011112586793",0.00,7.00,0,293.66,302.37,0.0,0.0,0.000,206277.3,206277.3,1126,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412059583,185221.00
09/30/2014 02:45,2,0.000,ALERT,213.06,298.17,60.033,1412059504,"274151322000052","019011112586793",0.00,7.70,0,293.66,302.98,0.0,0.0,0.000,273757.6,273757.6,1116,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412059584,185222.00
09/30/2014 02:45,2,0.000,ALERT,213.51,297.57,60.059,1412059504,"274151322000085","019011112586793",0.00,7.70,0,293.96,302.98,0.0,0.0,0.000,273002.0,273002.0,1120,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412059586,185223.00
09/30/2014 02:45,2,0.000,ALERT,213.29,297.26,60.033,1412059504,"274151322000087","019011112586793",0.00,9.30,0,293.06,301.77,0.0,0.0,0.000,259340.9,259340.9,1116,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412059588,185224.00
09/30/2014 02:45,2,0.000,ALERT,212.83,297.87,60.033,1412059504,"274151322000088","019011112586793",0.00,8.00,0,293.66,302.68,0.0,0.0,0.000,265224.6,265224.6,1116,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412059590,185225.00
09/30/2014 02:45,2,0.000,ALERT,213.29,298.77,60.043,1412059504,"274151322000095","019011112586793",0.00,7.00,0,295.16,303.88,0.0,0.0,0.000,282911.0,282911.0,1118,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412059592,185226.00
09/30/2014 02:45,2,0.000,ALERT,213.96,297.26,60.028,1412059504,"274151322000068","019011112586793",0.00,8.50,0,293.66,301.77,0.0,0.0,0.000,204531.6,204531.6,1127,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412059594,185227.00
09/30/2014 02:45,2,0.000,ALERT,213.06,298.47,60.033,1412059504,"274151322000054","019011112586793",0.00,8.00,0,293.66,302.98,0.0,0.0,0.000,270406.5,270406.5,1117,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412059596,185228.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185229.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185230.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185231.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185232.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185233.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185234.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185235.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185236.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185237.00
09/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412059504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412060371,185238.00
09/30/2014 03:00,2,0.000,ALERT,213.51,299.07,60.022,1412060404,"274151322000083","019011112586793",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,272435.6,272435.6,1119,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060479,185239.00
09/30/2014 03:00,2,0.000,ALERT,213.96,298.17,60.033,1412060404,"274151322000076","019011112586793",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,285412.8,285412.8,1117,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060481,185240.00
09/30/2014 03:00,2,0.000,ALERT,213.29,297.87,60.028,1412060404,"274151322000094","019011112586793",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,206277.3,206277.3,1128,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060483,185241.00
09/30/2014 03:00,2,0.000,ALERT,213.06,299.07,60.033,1412060404,"274151322000052","019011112586793",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,273757.6,273757.6,1118,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060485,185242.00
09/30/2014 03:00,2,0.000,ALERT,213.51,298.47,60.028,1412060404,"274151322000085","019011112586793",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,273002.0,273002.0,1122,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060487,185243.00
09/30/2014 03:00,2,0.000,ALERT,213.29,297.87,60.028,1412060404,"274151322000087","019011112586793",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,259340.9,259340.9,1118,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060489,185244.00
09/30/2014 03:00,2,0.000,ALERT,213.06,298.47,60.054,1412060404,"274151322000088","019011112586793",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,265224.6,265224.6,1118,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060491,185245.00
09/30/2014 03:00,2,0.000,ALERT,213.51,299.67,60.022,1412060404,"274151322000095","019011112586793",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,282911.0,282911.0,1120,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060492,185246.00
09/30/2014 03:00,2,0.000,ALERT,214.19,297.57,60.028,1412060404,"274151322000068","019011112586793",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,204531.6,204531.6,1129,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060494,185247.00
09/30/2014 03:00,2,0.000,ALERT,213.29,299.07,60.033,1412060404,"274151322000054","019011112586793",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,270406.5,270406.5,1119,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412060496,185248.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185249.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185250.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185251.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185252.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185253.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185254.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185255.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185256.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185257.00
09/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412060404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412061271,185258.00
09/30/2014 03:15,2,0.000,ALERT,213.51,298.47,60.012,1412061304,"274151322000083","019011112586793",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,272435.6,272435.6,1121,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061379,185259.00
09/30/2014 03:15,2,0.000,ALERT,214.19,297.87,60.017,1412061304,"274151322000076","019011112586793",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,285412.8,285412.8,1119,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061381,185260.00
09/30/2014 03:15,2,0.000,ALERT,213.29,297.26,60.017,1412061304,"274151322000094","019011112586793",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,206277.3,206277.3,1130,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061383,185261.00
09/30/2014 03:15,2,0.000,ALERT,213.06,298.17,60.012,1412061304,"274151322000052","019011112586793",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,273757.6,273757.6,1120,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061385,185262.00
09/30/2014 03:15,2,0.000,ALERT,213.51,297.57,60.017,1412061304,"274151322000085","019011112586793",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,273002.0,273002.0,1124,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061387,185263.00
09/30/2014 03:15,2,0.000,ALERT,213.29,297.26,60.012,1412061304,"274151322000087","019011112586793",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,259340.9,259340.9,1120,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061389,185264.00
09/30/2014 03:15,2,0.000,ALERT,213.06,297.57,60.028,1412061304,"274151322000088","019011112586793",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,265224.6,265224.6,1120,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412061390,185265.00
09/30/2014 03:15,2,0.000,ALERT,213.51,298.77,60.033,1412061304,"274151322000095","019011112586793",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,282911.0,282911.0,1122,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061392,185266.00
09/30/2014 03:15,2,0.000,ALERT,213.96,297.26,60.017,1412061304,"274151322000068","019011112586793",0.00,8.00,0,295.46,298.77,0.0,0.0,0.000,204531.6,204531.6,1131,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061394,185267.00
09/30/2014 03:15,2,0.000,ALERT,213.06,298.47,60.017,1412061304,"274151322000054","019011112586793",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,270406.5,270406.5,1121,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412061396,185268.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185269.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185270.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185271.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185272.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185273.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185274.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185275.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185276.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185277.00
09/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412061304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412062171,185278.00
09/30/2014 03:30,2,0.000,ALERT,213.29,298.77,60.001,1412062204,"274151322000083","019011112586793",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,272435.6,272435.6,1123,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412062279,185279.00
09/30/2014 03:30,2,0.000,ALERT,213.74,298.17,59.959,1412062204,"274151322000076","019011112586793",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,285412.8,285412.8,1121,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412062280,185280.00
09/30/2014 03:30,2,0.000,ALERT,213.29,297.57,59.996,1412062204,"274151322000094","019011112586793",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,206277.3,206277.3,1132,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412062282,185281.00
09/30/2014 03:30,2,0.000,ALERT,213.06,298.47,60.001,1412062204,"274151322000052","019011112586793",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,273757.6,273757.6,1122,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412062284,185282.00
09/30/2014 03:30,2,0.000,ALERT,213.29,297.87,60.001,1412062204,"274151322000085","019011112586793",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,273002.0,273002.0,1126,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412062286,185283.00
09/30/2014 03:30,2,0.000,ALERT,213.06,297.26,59.996,1412062204,"274151322000087","019011112586793",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,259340.9,259340.9,1122,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412062288,185284.00
09/30/2014 03:30,2,0.000,ALERT,212.83,297.26,60.012,1412062204,"274151322000088","019011112586793",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,265224.6,265224.6,1122,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412062290,185285.00
09/30/2014 03:30,2,0.000,ALERT,213.06,298.77,59.996,1412062204,"274151322000095","019011112586793",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,282911.0,282911.0,1124,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412062292,185286.00
09/30/2014 03:30,2,0.000,ALERT,213.74,297.57,59.969,1412062204,"274151322000068","019011112586793",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,204531.6,204531.6,1133,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412062293,185287.00
09/30/2014 03:30,2,0.000,ALERT,212.83,298.17,59.996,1412062204,"274151322000054","019011112586793",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,270406.5,270406.5,1123,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412062295,185288.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185289.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185290.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185291.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185292.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185293.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185294.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185295.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185296.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185297.00
09/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412062204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063070,185298.00
09/30/2014 03:45,2,0.000,ALERT,213.29,298.47,60.054,1412063104,"274151322000083","019011112586793",0.00,7.30,0,294.26,301.17,0.0,0.0,0.000,272435.6,272435.6,1125,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063179,185299.00
09/30/2014 03:45,2,0.000,ALERT,213.96,297.87,60.017,1412063104,"274151322000076","019011112586793",0.00,7.00,0,294.26,301.17,0.0,0.0,0.000,285412.8,285412.8,1123,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063181,185300.00
09/30/2014 03:45,2,0.000,ALERT,213.06,297.57,60.028,1412063104,"274151322000094","019011112586793",0.00,6.70,0,293.66,300.27,0.0,0.0,0.000,206277.3,206277.3,1134,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063183,185301.00
09/30/2014 03:45,2,0.000,ALERT,212.83,298.47,60.028,1412063104,"274151322000052","019011112586793",0.00,7.30,0,293.96,301.17,0.0,0.0,0.000,273757.6,273757.6,1124,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412063185,185302.00
09/30/2014 03:45,2,0.000,ALERT,213.29,298.17,60.022,1412063104,"274151322000085","019011112586793",0.00,7.30,0,294.26,300.87,0.0,0.0,0.000,273002.0,273002.0,1128,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063187,185303.00
09/30/2014 03:45,2,0.000,ALERT,213.06,297.57,60.028,1412063104,"274151322000087","019011112586793",0.00,9.00,0,293.06,299.97,0.0,0.0,0.000,259340.9,259340.9,1124,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063189,185304.00
09/30/2014 03:45,2,0.000,ALERT,212.83,297.87,60.059,1412063104,"274151322000088","019011112586793",0.00,7.70,0,293.96,300.27,0.0,0.0,0.000,265224.6,265224.6,1124,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063191,185305.00
09/30/2014 03:45,2,0.000,ALERT,213.29,299.07,60.028,1412063104,"274151322000095","019011112586793",0.00,6.70,0,295.16,301.47,0.0,0.0,0.000,282911.0,282911.0,1126,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063192,185306.00
09/30/2014 03:45,2,0.000,ALERT,213.74,297.57,59.980,1412063104,"274151322000068","019011112586793",0.00,7.70,0,293.36,299.67,0.0,0.0,0.000,204531.6,204531.6,1135,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063194,185307.00
09/30/2014 03:45,2,0.000,ALERT,213.06,298.47,60.022,1412063104,"274151322000054","019011112586793",0.00,7.70,0,293.96,300.87,0.0,0.0,0.000,270406.5,270406.5,1125,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412063196,185308.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185309.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185310.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185311.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185312.00
