ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185313.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185314.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185315.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185316.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185317.00
09/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412063104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412063971,185318.00
09/30/2014 04:00,2,0.000,ALERT,213.29,298.77,60.017,1412064004,"274151322000083","019011112586793",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,272435.6,272435.6,1127,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064079,185319.00
09/30/2014 04:00,2,0.000,ALERT,213.74,298.17,60.006,1412064004,"274151322000076","019011112586793",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,285412.8,285412.8,1125,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412064081,185320.00
09/30/2014 04:00,2,0.000,ALERT,213.06,297.57,60.012,1412064004,"274151322000094","019011112586793",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,206277.3,206277.3,1136,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064083,185321.00
09/30/2014 04:00,2,0.000,ALERT,213.06,297.87,60.006,1412064004,"274151322000052","019011112586793",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,273757.6,273757.6,1126,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064085,185322.00
09/30/2014 04:00,2,0.000,ALERT,213.29,298.17,60.012,1412064004,"274151322000085","019011112586793",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,273002.0,273002.0,1130,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064087,185323.00
09/30/2014 04:00,2,0.000,ALERT,213.06,297.87,60.038,1412064004,"274151322000087","019011112586793",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,259340.9,259340.9,1126,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064089,185324.00
09/30/2014 04:00,2,0.000,ALERT,212.61,297.87,60.012,1412064004,"274151322000088","019011112586793",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,265224.6,265224.6,1126,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064090,185325.00
09/30/2014 04:00,2,0.000,ALERT,213.06,299.37,60.001,1412064004,"274151322000095","019011112586793",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,282911.0,282911.0,1128,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064092,185326.00
09/30/2014 04:00,2,0.000,ALERT,213.96,297.26,60.012,1412064004,"274151322000068","019011112586793",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,204531.6,204531.6,1137,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064094,185327.00
09/30/2014 04:00,2,0.000,ALERT,213.06,298.17,60.017,1412064004,"274151322000054","019011112586793",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,270406.5,270406.5,1127,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412064096,185328.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185329.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185330.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185331.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185332.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185333.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185334.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185335.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185336.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185337.00
09/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412064004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412064871,185338.00
09/30/2014 04:15,2,0.000,ALERT,213.29,298.47,59.996,1412064904,"274151322000083","019011112586793",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,272435.6,272435.6,1129,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064979,185339.00
09/30/2014 04:15,2,0.000,ALERT,213.96,298.47,60.006,1412064904,"274151322000076","019011112586793",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,285412.8,285412.8,1127,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064981,185340.00
09/30/2014 04:15,2,0.000,ALERT,213.06,297.57,60.006,1412064904,"274151322000094","019011112586793",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,206277.3,206277.3,1138,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064983,185341.00
09/30/2014 04:15,2,0.000,ALERT,213.06,297.87,60.022,1412064904,"274151322000052","019011112586793",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,273757.6,273757.6,1128,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064985,185342.00
09/30/2014 04:15,2,0.000,ALERT,213.29,298.17,60.001,1412064904,"274151322000085","019011112586793",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,273002.0,273002.0,1132,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064987,185343.00
09/30/2014 04:15,2,0.000,ALERT,213.29,297.26,60.001,1412064904,"274151322000087","019011112586793",0.00,8.50,0,294.26,299.07,0.0,0.0,0.000,259340.9,259340.9,1128,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064989,185344.00
09/30/2014 04:15,2,0.000,ALERT,212.61,297.87,60.001,1412064904,"274151322000088","019011112586793",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,265224.6,265224.6,1128,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064990,185345.00
09/30/2014 04:15,2,0.000,ALERT,213.29,299.37,60.001,1412064904,"274151322000095","019011112586793",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,282911.0,282911.0,1130,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412064992,185346.00
09/30/2014 04:15,2,0.000,ALERT,213.96,297.57,59.996,1412064904,"274151322000068","019011112586793",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,204531.6,204531.6,1139,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064994,185347.00
09/30/2014 04:15,2,0.000,ALERT,213.06,297.87,60.001,1412064904,"274151322000054","019011112586793",0.00,7.30,0,294.86,300.27,0.0,0.0,0.000,270406.5,270406.5,1129,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412064996,185348.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185349.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185350.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185351.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185352.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185353.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185354.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185355.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185356.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185357.00
09/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412064904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412065772,185358.00
09/30/2014 04:30,2,0.000,ALERT,212.83,296.96,59.980,1412065804,"274151322000083","019011112586793",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,272435.6,272435.6,1131,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412065880,185359.00
09/30/2014 04:30,2,0.000,ALERT,213.51,296.96,60.012,1412065804,"274151322000076","019011112586793",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,285412.8,285412.8,1129,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412065882,185360.00
09/30/2014 04:30,2,0.000,ALERT,212.83,296.66,60.012,1412065804,"274151322000094","019011112586793",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,206277.3,206277.3,1140,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412065883,185361.00
09/30/2014 04:30,2,0.000,ALERT,212.38,296.36,60.006,1412065804,"274151322000052","019011112586793",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,273757.6,273757.6,1130,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412065885,185362.00
09/30/2014 04:30,2,0.000,ALERT,212.83,297.26,60.033,1412065804,"274151322000085","019011112586793",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,273002.0,273002.0,1134,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412065887,185363.00
09/30/2014 04:30,2,0.000,ALERT,212.61,296.06,59.985,1412065804,"274151322000087","019011112586793",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,259340.9,259340.9,1130,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412065889,185364.00
09/30/2014 04:30,2,0.000,ALERT,212.38,296.66,60.012,1412065804,"274151322000088","019011112586793",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,265224.6,265224.6,1130,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412065891,185365.00
09/30/2014 04:30,2,0.000,ALERT,212.83,297.87,60.043,1412065804,"274151322000095","019011112586793",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,282911.0,282911.0,1132,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412065893,185366.00
09/30/2014 04:30,2,0.000,ALERT,213.51,296.06,60.012,1412065804,"274151322000068","019011112586793",0.00,7.30,0,294.86,298.47,0.0,0.0,0.000,204531.6,204531.6,1141,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412065894,185367.00
09/30/2014 04:30,2,0.000,ALERT,212.61,296.96,60.006,1412065804,"274151322000054","019011112586793",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,270406.5,270406.5,1131,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412065896,185368.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185369.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185370.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185371.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185372.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185373.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185374.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185375.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185376.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185377.00
09/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412065804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412066672,185378.00
09/30/2014 04:45,2,0.000,ALERT,213.06,297.87,60.001,1412066704,"274151322000083","019011112586793",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,272435.6,272435.6,1133,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412066779,185379.00
09/30/2014 04:45,2,0.000,ALERT,213.74,297.26,60.001,1412066704,"274151322000076","019011112586793",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,285412.8,285412.8,1131,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412066781,185380.00
09/30/2014 04:45,2,0.000,ALERT,212.83,296.66,59.996,1412066704,"274151322000094","019011112586793",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,206277.3,206277.3,1142,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412066783,185381.00
09/30/2014 04:45,2,0.000,ALERT,212.83,297.87,59.996,1412066704,"274151322000052","019011112586793",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,273757.6,273757.6,1132,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412066784,185382.00
09/30/2014 04:45,2,0.000,ALERT,213.06,296.96,59.996,1412066704,"274151322000085","019011112586793",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,273002.0,273002.0,1136,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412066786,185383.00
09/30/2014 04:45,2,0.000,ALERT,212.83,296.36,60.001,1412066704,"274151322000087","019011112586793",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,259340.9,259340.9,1132,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412066788,185384.00
09/30/2014 04:45,2,0.000,ALERT,212.61,297.26,60.001,1412066704,"274151322000088","019011112586793",0.00,7.00,0,293.36,298.77,0.0,0.0,0.000,265224.6,265224.6,1132,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412066790,185385.00
09/30/2014 04:45,2,0.000,ALERT,212.83,298.47,59.964,1412066704,"274151322000095","019011112586793",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,282911.0,282911.0,1134,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412066792,185386.00
09/30/2014 04:45,2,0.000,ALERT,213.51,296.66,60.001,1412066704,"274151322000068","019011112586793",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,204531.6,204531.6,1143,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412066794,185387.00
09/30/2014 04:45,2,0.000,ALERT,212.83,297.57,60.017,1412066704,"274151322000054","019011112586793",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,270406.5,270406.5,1133,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412066795,185388.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185389.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185390.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185391.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185392.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185393.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185394.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185395.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185396.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185397.00
09/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412066704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412067572,185398.00
09/30/2014 05:00,2,0.000,ALERT,212.83,297.26,60.001,1412067604,"274151322000083","019011112586793",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,272435.6,272435.6,1135,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067679,185399.00
09/30/2014 05:00,2,0.000,ALERT,213.29,297.87,60.012,1412067604,"274151322000076","019011112586793",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,285412.8,285412.8,1133,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067681,185400.00
09/30/2014 05:00,2,0.000,ALERT,212.83,296.66,60.017,1412067604,"274151322000094","019011112586793",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,206277.3,206277.3,1144,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067683,185401.00
09/30/2014 05:00,2,0.000,ALERT,212.38,296.66,60.022,1412067604,"274151322000052","019011112586793",0.00,6.70,0,294.26,299.97,0.0,0.0,0.000,273757.6,273757.6,1134,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067685,185402.00
09/30/2014 05:00,2,0.000,ALERT,212.83,297.26,60.012,1412067604,"274151322000085","019011112586793",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,273002.0,273002.0,1138,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067686,185403.00
09/30/2014 05:00,2,0.000,ALERT,212.61,296.06,59.990,1412067604,"274151322000087","019011112586793",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,259340.9,259340.9,1134,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067688,185404.00
09/30/2014 05:00,2,0.000,ALERT,212.16,296.96,60.022,1412067604,"274151322000088","019011112586793",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,265224.6,265224.6,1134,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412067690,185405.00
09/30/2014 05:00,2,0.000,ALERT,212.61,298.17,60.022,1412067604,"274151322000095","019011112586793",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,282911.0,282911.0,1136,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067692,185406.00
09/30/2014 05:00,2,0.000,ALERT,213.51,296.66,60.049,1412067604,"274151322000068","019011112586793",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,204531.6,204531.6,1145,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067694,185407.00
09/30/2014 05:00,2,0.000,ALERT,212.38,296.96,60.017,1412067604,"274151322000054","019011112586793",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,270406.5,270406.5,1135,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412067696,185408.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185409.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185410.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185411.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185412.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185413.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185414.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185415.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185416.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185417.00
09/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412067604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412068471,185418.00
09/30/2014 05:15,2,0.000,ALERT,211.93,296.06,60.033,1412068504,"274151322000083","019011112586793",0.00,6.70,0,293.66,299.37,0.0,0.0,0.000,272435.6,272435.6,1137,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412068579,185419.00
09/30/2014 05:15,2,0.000,ALERT,212.16,296.06,60.033,1412068504,"274151322000076","019011112586793",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,285412.8,285412.8,1135,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412068581,185420.00
09/30/2014 05:15,2,0.000,ALERT,211.70,295.16,60.033,1412068504,"274151322000094","019011112586793",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,206277.3,206277.3,1146,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412068582,185421.00
09/30/2014 05:15,2,0.000,ALERT,211.48,296.36,60.028,1412068504,"274151322000052","019011112586793",0.00,7.00,0,293.06,299.37,0.0,0.0,0.000,273757.6,273757.6,1136,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412068584,185422.00
09/30/2014 05:15,2,0.000,ALERT,211.93,295.76,60.028,1412068504,"274151322000085","019011112586793",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,273002.0,273002.0,1140,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412068586,185423.00
09/30/2014 05:15,2,0.000,ALERT,211.93,294.86,60.033,1412068504,"274151322000087","019011112586793",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,259340.9,259340.9,1136,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412068588,185424.00
09/30/2014 05:15,2,0.000,ALERT,211.25,295.46,60.028,1412068504,"274151322000088","019011112586793",0.00,7.30,0,293.06,298.47,0.0,0.0,0.000,265224.6,265224.6,1136,0,0,0,L,1151911521,1,119.75,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412068590,185425.00
09/30/2014 05:15,2,0.000,ALERT,211.93,296.66,60.065,1412068504,"274151322000095","019011112586793",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,282911.0,282911.0,1138,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412068592,185426.00
09/30/2014 05:15,2,0.000,ALERT,212.38,295.16,60.033,1412068504,"274151322000068","019011112586793",0.00,7.30,0,292.76,297.87,0.0,0.0,0.000,204531.6,204531.6,1147,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412068594,185427.00
09/30/2014 05:15,2,0.000,ALERT,211.48,295.76,60.033,1412068504,"274151322000054","019011112586793",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,270406.5,270406.5,1137,0,0,0,L,1151911521,1,119.52,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412068595,185428.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185429.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185430.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185431.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185432.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185433.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185434.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185435.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185436.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185437.00
09/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412068504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412069371,185438.00
09/30/2014 05:30,2,0.000,ALERT,211.70,295.16,60.001,1412069404,"274151322000083","019011112586793",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,272435.6,272435.6,1139,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069479,185439.00
09/30/2014 05:30,2,0.000,ALERT,212.16,295.46,60.006,1412069404,"274151322000076","019011112586793",0.00,7.00,0,292.46,297.87,0.0,0.0,0.000,285412.8,285412.8,1137,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069481,185440.00
09/30/2014 05:30,2,0.000,ALERT,211.70,294.86,60.028,1412069404,"274151322000094","019011112586793",0.00,6.70,0,292.16,296.66,0.0,0.0,0.000,206277.3,206277.3,1148,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069483,185441.00
09/30/2014 05:30,2,0.000,ALERT,211.48,294.56,60.001,1412069404,"274151322000052","019011112586793",0.00,7.00,0,292.46,297.57,0.0,0.0,0.000,273757.6,273757.6,1138,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069485,185442.00
09/30/2014 05:30,2,0.000,ALERT,211.70,295.46,59.969,1412069404,"274151322000085","019011112586793",0.00,7.00,0,292.46,297.57,0.0,0.0,0.000,273002.0,273002.0,1142,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069487,185443.00
09/30/2014 05:30,2,0.000,ALERT,211.70,294.26,59.996,1412069404,"274151322000087","019011112586793",0.00,8.00,0,291.85,296.36,0.0,0.0,0.000,259340.9,259340.9,1138,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069489,185444.00
09/30/2014 05:30,2,0.000,ALERT,211.25,295.16,60.001,1412069404,"274151322000088","019011112586793",0.00,7.30,0,292.46,296.96,0.0,0.0,0.000,265224.6,265224.6,1138,0,0,0,L,1151911521,1,119.52,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069490,185445.00
09/30/2014 05:30,2,0.000,ALERT,211.70,296.36,60.001,1412069404,"274151322000095","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,282911.0,282911.0,1140,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069492,185446.00
09/30/2014 05:30,2,0.000,ALERT,212.16,294.56,60.006,1412069404,"274151322000068","019011112586793",0.00,7.70,0,292.16,296.36,0.0,0.0,0.000,204531.6,204531.6,1149,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069494,185447.00
09/30/2014 05:30,2,0.000,ALERT,211.48,295.16,60.001,1412069404,"274151322000054","019011112586793",0.00,7.30,0,292.46,297.57,0.0,0.0,0.000,270406.5,270406.5,1139,0,0,0,L,1151911521,1,119.52,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412069496,185448.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185449.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185450.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185451.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185452.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185453.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185454.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185455.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185456.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185457.00
09/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412069404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412070271,185458.00
09/30/2014 05:45,2,0.000,ALERT,212.16,296.06,60.043,1412070303,"274151322000083","019011112586793",0.00,7.00,0,292.76,296.96,0.0,0.0,0.000,272435.6,272435.6,1141,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070378,185459.00
09/30/2014 05:45,2,0.000,ALERT,212.83,295.46,60.017,1412070303,"274151322000076","019011112586793",0.00,7.30,0,292.46,296.96,0.0,0.0,0.000,285412.8,285412.8,1139,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070380,185460.00
09/30/2014 05:45,2,0.000,ALERT,212.16,294.86,60.017,1412070303,"274151322000094","019011112586793",0.00,6.70,0,292.16,296.06,0.0,0.0,0.000,206277.3,206277.3,1150,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070382,185461.00
09/30/2014 05:45,2,0.000,ALERT,211.93,296.06,60.012,1412070303,"274151322000052","019011112586793",0.00,7.30,0,292.16,296.96,0.0,0.0,0.000,273757.6,273757.6,1140,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070384,185462.00
09/30/2014 05:45,2,0.000,ALERT,212.16,295.16,59.985,1412070303,"274151322000085","019011112586793",0.00,7.30,0,292.46,296.96,0.0,0.0,0.000,273002.0,273002.0,1144,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070386,185463.00
09/30/2014 05:45,2,0.000,ALERT,212.16,294.86,60.043,1412070303,"274151322000087","019011112586793",0.00,8.00,0,291.55,295.76,0.0,0.0,0.000,259340.9,259340.9,1140,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070388,185464.00
09/30/2014 05:45,2,0.000,ALERT,211.70,295.46,60.022,1412070303,"274151322000088","019011112586793",0.00,7.70,0,292.16,296.36,0.0,0.0,0.000,265224.6,265224.6,1140,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070390,185465.00
09/30/2014 05:45,2,0.000,ALERT,211.93,296.66,60.028,1412070303,"274151322000095","019011112586793",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,282911.0,282911.0,1142,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070392,185466.00
09/30/2014 05:45,2,0.000,ALERT,212.83,294.56,60.033,1412070303,"274151322000068","019011112586793",0.00,7.70,0,292.16,295.76,0.0,0.0,0.000,204531.6,204531.6,1151,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070393,185467.00
09/30/2014 05:45,2,0.000,ALERT,211.93,295.46,59.990,1412070303,"274151322000054","019011112586793",0.00,7.70,0,292.46,296.96,0.0,0.0,0.000,270406.5,270406.5,1141,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412070395,185468.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185469.00
