ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185470.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185471.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185472.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185473.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185474.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185475.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185476.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185477.00
09/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412070303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412071174,185478.00
09/30/2014 06:00,2,0.000,ALERT,211.25,296.06,60.022,1412071204,"274151322000083","019011112586793",0.00,7.30,0,292.46,297.26,0.0,0.0,0.000,272435.6,272435.6,1143,0,0,0,L,1151911521,1,118.62,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412071279,185479.00
09/30/2014 06:00,2,0.000,ALERT,211.70,295.76,60.017,1412071204,"274151322000076","019011112586793",0.00,7.30,0,292.16,297.26,0.0,0.0,0.000,285412.8,285412.8,1141,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412071281,185480.00
09/30/2014 06:00,2,0.000,ALERT,211.25,295.16,60.022,1412071204,"274151322000094","019011112586793",0.00,7.00,0,291.85,296.36,0.0,0.0,0.000,206277.3,206277.3,1152,0,0,0,L,1151911521,1,118.62,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412071283,185481.00
09/30/2014 06:00,2,0.000,ALERT,211.03,296.06,60.012,1412071204,"274151322000052","019011112586793",0.00,7.30,0,292.16,297.26,0.0,0.0,0.000,273757.6,273757.6,1142,0,0,0,L,1151911521,1,118.39,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412071285,185482.00
09/30/2014 06:00,2,0.000,ALERT,211.25,295.76,60.022,1412071204,"274151322000085","019011112586793",0.00,7.30,0,292.16,296.96,0.0,0.0,0.000,273002.0,273002.0,1146,0,0,0,L,1151911521,1,119.30,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412071287,185483.00
09/30/2014 06:00,2,0.000,ALERT,211.25,294.56,60.017,1412071204,"274151322000087","019011112586793",0.00,8.50,0,291.25,296.06,0.0,0.0,0.000,259340.9,259340.9,1142,0,0,0,L,1151911521,1,118.84,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412071289,185484.00
09/30/2014 06:00,2,0.000,ALERT,210.80,295.16,60.028,1412071204,"274151322000088","019011112586793",0.00,7.70,0,292.16,296.66,0.0,0.0,0.000,265224.6,265224.6,1142,0,0,0,L,1151911521,1,119.07,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412071291,185485.00
09/30/2014 06:00,2,0.000,ALERT,211.03,296.96,60.017,1412071204,"274151322000095","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,282911.0,282911.0,1144,0,0,0,L,1151911521,1,119.30,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412071292,185486.00
09/30/2014 06:00,2,0.000,ALERT,211.70,294.86,60.017,1412071204,"274151322000068","019011112586793",0.00,8.00,0,291.85,296.06,0.0,0.0,0.000,204531.6,204531.6,1153,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412071294,185487.00
09/30/2014 06:00,2,0.000,ALERT,211.03,295.76,60.012,1412071204,"274151322000054","019011112586793",0.00,7.70,0,292.16,297.26,0.0,0.0,0.000,270406.5,270406.5,1143,0,0,0,L,1151911521,1,118.84,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412071296,185488.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185489.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185490.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185491.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185492.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185493.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185494.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185495.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185496.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185497.00
09/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412071204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072072,185498.00
09/30/2014 06:15,2,0.000,ALERT,211.25,294.56,59.990,1412072104,"274151322000083","019011112586793",0.00,7.30,0,292.76,299.37,0.0,0.0,0.000,272435.6,272435.6,1145,0,0,0,L,1151911521,1,118.62,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412072180,185499.00
09/30/2014 06:15,2,0.000,ALERT,211.70,293.96,59.980,1412072104,"274151322000076","019011112586793",0.00,7.30,0,292.76,299.37,0.0,0.0,0.000,285412.8,285412.8,1143,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412072182,185500.00
09/30/2014 06:15,2,0.000,ALERT,211.25,293.36,59.985,1412072104,"274151322000094","019011112586793",0.00,7.00,0,292.46,298.47,0.0,0.0,0.000,206277.3,206277.3,1154,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412072184,185501.00
09/30/2014 06:15,2,0.000,ALERT,211.03,294.26,60.006,1412072104,"274151322000052","019011112586793",0.00,7.70,0,292.46,299.37,0.0,0.0,0.000,273757.6,273757.6,1144,0,0,0,L,1151911521,1,118.17,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412072185,185502.00
09/30/2014 06:15,2,0.000,ALERT,211.25,293.96,60.022,1412072104,"274151322000085","019011112586793",0.00,7.30,0,292.76,299.07,0.0,0.0,0.000,273002.0,273002.0,1148,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412072187,185503.00
09/30/2014 06:15,2,0.000,ALERT,211.25,293.66,59.985,1412072104,"274151322000087","019011112586793",0.00,8.50,0,291.85,298.17,0.0,0.0,0.000,259340.9,259340.9,1144,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412072189,185504.00
09/30/2014 06:15,2,0.000,ALERT,210.80,294.26,59.985,1412072104,"274151322000088","019011112586793",0.00,8.00,0,292.46,298.77,0.0,0.0,0.000,265224.6,265224.6,1144,0,0,0,L,1151911521,1,119.07,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412072191,185505.00
09/30/2014 06:15,2,0.000,ALERT,211.03,295.16,59.990,1412072104,"274151322000095","019011112586793",0.00,6.70,0,293.96,299.97,0.0,0.0,0.000,282911.0,282911.0,1146,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412072193,185506.00
09/30/2014 06:15,2,0.000,ALERT,211.93,293.66,60.017,1412072104,"274151322000068","019011112586793",0.00,8.00,0,292.16,298.17,0.0,0.0,0.000,204531.6,204531.6,1155,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412072195,185507.00
09/30/2014 06:15,2,0.000,ALERT,211.03,294.56,59.996,1412072104,"274151322000054","019011112586793",0.00,8.00,0,292.46,299.37,0.0,0.0,0.000,270406.5,270406.5,1145,0,0,0,L,1151911521,1,118.84,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412072197,185508.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185509.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185510.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185511.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185512.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185513.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185514.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185515.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185516.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185517.00
09/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412072104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412072973,185518.00
09/30/2014 06:30,2,0.000,ALERT,211.70,294.86,59.985,1412073004,"274151322000083","019011112586793",0.00,7.30,0,290.65,297.57,0.0,0.0,0.000,272435.6,272435.6,1147,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412073079,185519.00
09/30/2014 06:30,2,0.000,ALERT,212.16,294.26,59.990,1412073004,"274151322000076","019011112586793",0.00,7.30,0,290.65,297.87,0.0,0.0,0.000,285412.8,285412.8,1145,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073081,185520.00
09/30/2014 06:30,2,0.000,ALERT,211.48,293.96,59.948,1412073004,"274151322000094","019011112586793",0.00,7.00,0,290.05,296.66,0.0,0.0,0.000,206277.3,206277.3,1156,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073083,185521.00
09/30/2014 06:30,2,0.000,ALERT,211.25,294.56,59.985,1412073004,"274151322000052","019011112586793",0.00,7.70,0,290.35,297.57,0.0,0.0,0.000,273757.6,273757.6,1146,0,0,0,L,1151911521,1,118.39,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073085,185522.00
09/30/2014 06:30,2,0.000,ALERT,211.48,294.56,59.975,1412073004,"274151322000085","019011112586793",0.00,7.30,0,290.65,297.57,0.0,0.0,0.000,273002.0,273002.0,1150,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073087,185523.00
09/30/2014 06:30,2,0.000,ALERT,211.48,293.66,59.985,1412073004,"274151322000087","019011112586793",0.00,8.50,0,289.75,296.66,0.0,0.0,0.000,259340.9,259340.9,1146,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073089,185524.00
09/30/2014 06:30,2,0.000,ALERT,211.03,294.26,59.990,1412073004,"274151322000088","019011112586793",0.00,7.70,0,290.35,296.96,0.0,0.0,0.000,265224.6,265224.6,1146,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412073090,185525.00
09/30/2014 06:30,2,0.000,ALERT,211.70,295.76,59.990,1412073004,"274151322000095","019011112586793",0.00,6.70,0,291.55,298.17,0.0,0.0,0.000,282911.0,282911.0,1148,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073092,185526.00
09/30/2014 06:30,2,0.000,ALERT,212.16,293.66,59.985,1412073004,"274151322000068","019011112586793",0.00,8.00,0,290.05,296.36,0.0,0.0,0.000,204531.6,204531.6,1157,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073094,185527.00
09/30/2014 06:30,2,0.000,ALERT,211.48,294.86,59.985,1412073004,"274151322000054","019011112586793",0.00,8.00,0,290.35,297.57,0.0,0.0,0.000,270406.5,270406.5,1147,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073096,185528.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185529.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185530.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185531.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185532.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185533.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185534.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185535.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185536.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185537.00
09/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412073004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412073873,185538.00
09/30/2014 06:45,2,0.000,ALERT,211.93,294.56,60.006,1412073904,"274151322000083","019011112586793",0.00,7.30,0,292.76,297.26,0.0,0.0,0.000,272435.6,272435.6,1150,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412073980,185539.00
09/30/2014 06:45,2,0.000,ALERT,212.38,294.56,59.996,1412073904,"274151322000076","019011112586793",0.00,7.30,0,292.16,296.96,0.0,0.0,0.000,285412.8,285412.8,1148,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073983,185540.00
09/30/2014 06:45,2,0.000,ALERT,211.93,293.66,60.001,1412073904,"274151322000094","019011112586793",0.00,7.00,0,291.85,296.06,0.0,0.0,0.000,206277.3,206277.3,1159,0,0,0,L,1151911521,1,118.62,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073986,185541.00
09/30/2014 06:45,2,0.000,ALERT,211.48,293.96,59.990,1412073904,"274151322000052","019011112586793",0.00,7.30,0,291.85,297.26,0.0,0.0,0.000,273757.6,273757.6,1149,0,0,0,L,1151911521,1,118.62,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073988,185542.00
09/30/2014 06:45,2,0.000,ALERT,211.70,294.26,59.990,1412073904,"274151322000085","019011112586793",0.00,7.70,0,292.16,296.96,0.0,0.0,0.000,273002.0,273002.0,1153,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073991,185543.00
09/30/2014 06:45,2,0.000,ALERT,211.70,293.36,60.001,1412073904,"274151322000087","019011112586793",0.00,8.50,0,291.55,296.06,0.0,0.0,0.000,259340.9,259340.9,1148,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073993,185544.00
09/30/2014 06:45,2,0.000,ALERT,211.25,294.26,59.996,1412073904,"274151322000088","019011112586793",0.00,7.70,0,292.16,296.66,0.0,0.0,0.000,265224.6,265224.6,1148,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073995,185545.00
09/30/2014 06:45,2,0.000,ALERT,211.93,295.76,60.001,1412073904,"274151322000095","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,282911.0,282911.0,1150,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412073996,185546.00
09/30/2014 06:45,2,0.000,ALERT,212.38,293.66,60.006,1412073904,"274151322000068","019011112586793",0.00,8.00,0,291.85,296.06,0.0,0.0,0.000,204531.6,204531.6,1159,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412073998,185547.00
09/30/2014 06:45,2,0.000,ALERT,211.48,294.26,60.001,1412073904,"274151322000054","019011112586793",0.00,8.00,0,292.16,297.26,0.0,0.0,0.000,270406.5,270406.5,1149,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074000,185548.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185549.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185550.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185551.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185552.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185553.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185554.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185555.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185556.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185557.00
09/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412073904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412074767,185558.00
09/30/2014 07:00,2,0.000,ALERT,211.93,294.86,60.033,1412074804,"274151322000083","019011112586793",0.00,7.30,0,281.03,297.26,0.0,0.0,0.000,272435.6,272435.6,1152,0,0,0,L,1151911521,1,118.62,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412074880,185559.00
09/30/2014 07:00,2,0.000,ALERT,212.38,295.16,60.028,1412074804,"274151322000076","019011112586793",0.00,7.30,0,280.73,296.96,0.0,0.0,0.000,285412.8,285412.8,1150,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074882,185560.00
09/30/2014 07:00,2,0.000,ALERT,211.93,293.96,60.033,1412074804,"274151322000094","019011112586793",0.00,7.00,0,280.43,296.06,0.0,0.0,0.000,206277.3,206277.3,1161,0,0,0,L,1151911521,1,118.62,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074883,185561.00
09/30/2014 07:00,2,0.000,ALERT,211.70,294.26,60.033,1412074804,"274151322000052","019011112586793",0.00,7.70,0,280.73,296.96,0.0,0.0,0.000,273757.6,273757.6,1151,0,0,0,L,1151911521,1,118.39,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074885,185562.00
09/30/2014 07:00,2,0.000,ALERT,211.93,294.86,60.028,1412074804,"274151322000085","019011112586793",0.00,7.70,0,280.73,296.96,0.0,0.0,0.000,273002.0,273002.0,1155,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074887,185563.00
09/30/2014 07:00,2,0.000,ALERT,211.93,293.36,60.033,1412074804,"274151322000087","019011112586793",0.00,8.50,0,280.13,296.06,0.0,0.0,0.000,259340.9,259340.9,1150,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412074889,185564.00
09/30/2014 07:00,2,0.000,ALERT,211.48,294.26,59.996,1412074804,"274151322000088","019011112586793",0.00,8.00,0,280.43,296.36,0.0,0.0,0.000,265224.6,265224.6,1150,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074891,185565.00
09/30/2014 07:00,2,0.000,ALERT,211.70,295.46,60.028,1412074804,"274151322000095","019011112586793",0.00,6.70,0,281.94,297.57,0.0,0.0,0.000,282911.0,282911.0,1152,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074893,185566.00
09/30/2014 07:00,2,0.000,ALERT,212.38,293.96,60.065,1412074804,"274151322000068","019011112586793",0.00,8.00,0,280.13,295.76,0.0,0.0,0.000,204531.6,204531.6,1161,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074894,185567.00
09/30/2014 07:00,2,0.000,ALERT,211.70,294.26,60.070,1412074804,"274151322000054","019011112586793",0.00,8.00,0,280.73,296.96,0.0,0.0,0.000,270406.5,270406.5,1151,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412074896,185568.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185569.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185570.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185571.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185572.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185573.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185574.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185575.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185576.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185577.00
09/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412074804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412075672,185578.00
09/30/2014 07:15,2,0.000,ALERT,212.16,295.76,59.996,1412075703,"274151322000083","019011112586793",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,272435.6,272435.6,1154,0,0,0,L,1151911521,1,118.84,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412075779,185579.00
09/30/2014 07:15,2,0.000,ALERT,212.83,294.86,59.969,1412075703,"274151322000076","019011112586793",0.00,7.70,0,292.46,298.17,0.0,0.0,0.000,285412.8,285412.8,1152,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412075781,185580.00
09/30/2014 07:15,2,0.000,ALERT,212.16,294.56,60.001,1412075703,"274151322000094","019011112586793",0.00,7.00,0,291.85,297.26,0.0,0.0,0.000,206277.3,206277.3,1163,0,0,0,L,1151911521,1,118.62,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412075783,185581.00
09/30/2014 07:15,2,0.000,ALERT,211.93,295.76,60.006,1412075703,"274151322000052","019011112586793",0.00,7.70,0,292.16,298.17,0.0,0.0,0.000,273757.6,273757.6,1153,0,0,0,L,1151911521,1,118.39,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412075784,185582.00
09/30/2014 07:15,2,0.000,ALERT,212.16,294.86,60.006,1412075703,"274151322000085","019011112586793",0.00,7.30,0,292.46,298.17,0.0,0.0,0.000,273002.0,273002.0,1157,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412075787,185583.00
09/30/2014 07:15,2,0.000,ALERT,212.16,294.56,60.006,1412075703,"274151322000087","019011112586793",0.00,8.50,0,291.25,297.26,0.0,0.0,0.000,259340.9,259340.9,1153,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412075789,185584.00
09/30/2014 07:15,2,0.000,ALERT,211.70,294.86,60.001,1412075703,"274151322000088","019011112586793",0.00,8.00,0,292.16,297.57,0.0,0.0,0.000,265224.6,265224.6,1152,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412075791,185585.00
09/30/2014 07:15,2,0.000,ALERT,212.16,296.06,60.006,1412075703,"274151322000095","019011112586793",0.00,7.00,0,293.36,298.77,0.0,0.0,0.000,282911.0,282911.0,1154,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412075793,185586.00
09/30/2014 07:15,2,0.000,ALERT,212.83,294.26,59.980,1412075703,"274151322000068","019011112586793",0.00,8.00,0,291.85,296.96,0.0,0.0,0.000,204531.6,204531.6,1163,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412075795,185587.00
09/30/2014 07:15,2,0.000,ALERT,211.93,295.46,60.006,1412075703,"274151322000054","019011112586793",0.00,8.00,0,292.16,298.47,0.0,0.0,0.000,270406.5,270406.5,1153,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412075797,185588.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185589.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185590.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185591.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185592.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185593.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185594.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185595.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185596.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185597.00
09/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412075703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412076568,185598.00
09/30/2014 07:30,2,0.000,ALERT,213.06,296.66,60.017,1412076604,"274151322000083","019011112586793",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,272435.6,272435.6,1156,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412076680,185599.00
09/30/2014 07:30,2,0.000,ALERT,213.51,295.76,60.022,1412076604,"274151322000076","019011112586793",0.00,7.30,0,292.76,297.87,0.0,0.0,0.000,285412.8,285412.8,1154,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412076681,185600.00
09/30/2014 07:30,2,0.000,ALERT,213.06,295.46,60.017,1412076604,"274151322000094","019011112586793",0.00,7.00,0,292.46,296.66,0.0,0.0,0.000,206277.3,206277.3,1165,0,0,0,L,1151911521,1,118.84,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412076683,185601.00
09/30/2014 07:30,2,0.000,ALERT,212.83,296.36,60.022,1412076604,"274151322000052","019011112586793",0.00,7.70,0,292.46,297.87,0.0,0.0,0.000,273757.6,273757.6,1155,0,0,0,L,1151911521,1,118.62,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412076685,185602.00
09/30/2014 07:30,2,0.000,ALERT,213.06,295.76,60.012,1412076604,"274151322000085","019011112586793",0.00,7.70,0,292.76,297.57,0.0,0.0,0.000,273002.0,273002.0,1159,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412076687,185603.00
09/30/2014 07:30,2,0.000,ALERT,212.83,295.16,60.022,1412076604,"274151322000087","019011112586793",0.00,9.00,0,291.85,296.66,0.0,0.0,0.000,259340.9,259340.9,1155,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412076689,185604.00
09/30/2014 07:30,2,0.000,ALERT,212.38,295.76,60.017,1412076604,"274151322000088","019011112586793",0.00,8.00,0,292.46,297.26,0.0,0.0,0.000,265224.6,265224.6,1155,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412076691,185605.00
09/30/2014 07:30,2,0.000,ALERT,212.83,296.66,60.012,1412076604,"274151322000095","019011112586793",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,282911.0,282911.0,1157,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412076694,185606.00
09/30/2014 07:30,2,0.000,ALERT,213.74,295.16,60.006,1412076604,"274151322000068","019011112586793",0.00,8.00,0,292.46,296.96,0.0,0.0,0.000,204531.6,204531.6,1166,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412076696,185607.00
09/30/2014 07:30,2,0.000,ALERT,212.61,296.36,60.043,1412076604,"274151322000054","019011112586793",0.00,8.00,0,292.76,298.17,0.0,0.0,0.000,270406.5,270406.5,1156,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412076699,185608.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185609.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185610.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185611.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185612.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185613.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185614.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185615.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185616.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185617.00
09/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412076604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412077469,185618.00
09/30/2014 07:45,2,0.000,ALERT,213.51,297.57,60.059,1412077504,"274151322000083","019011112586793",0.00,7.30,0,293.36,306.58,0.0,0.0,0.000,272435.6,272435.6,1158,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412077579,185619.00
09/30/2014 07:45,2,0.000,ALERT,214.19,296.66,60.054,1412077504,"274151322000076","019011112586793",0.00,7.70,0,293.36,305.08,0.0,0.0,0.000,285412.8,285412.8,1156,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412077581,185620.00
09/30/2014 07:45,2,0.000,ALERT,213.29,296.66,60.054,1412077504,"274151322000094","019011112586793",0.00,7.00,0,292.76,305.08,0.0,0.0,0.000,206277.3,206277.3,1167,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412077583,185621.00
09/30/2014 07:45,2,0.000,ALERT,213.29,297.26,60.049,1412077504,"274151322000052","019011112586793",0.00,7.70,0,293.06,305.68,0.0,0.0,0.000,273757.6,273757.6,1157,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412077585,185622.00
09/30/2014 07:45,2,0.000,ALERT,213.51,296.96,60.049,1412077504,"274151322000085","019011112586793",0.00,7.70,0,293.36,305.38,0.0,0.0,0.000,273002.0,273002.0,1161,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412077587,185623.00
09/30/2014 07:45,2,0.000,ALERT,213.51,295.76,60.054,1412077504,"274151322000087","019011112586793",0.00,9.00,0,292.16,305.08,0.0,0.0,0.000,259340.9,259340.9,1157,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412077589,185624.00
09/30/2014 07:45,2,0.000,ALERT,213.06,296.96,60.054,1412077504,"274151322000088","019011112586793",0.00,8.00,0,293.06,305.38,0.0,0.0,0.000,265224.6,265224.6,1157,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412077591,185625.00
09/30/2014 07:45,2,0.000,ALERT,213.74,298.17,60.054,1412077504,"274151322000095","019011112586793",0.00,7.00,0,293.66,306.88,0.0,0.0,0.000,282911.0,282911.0,1159,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412077593,185626.00
