ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 07:45,2,0.000,ALERT,214.19,296.36,60.054,1412077504,"274151322000068","019011112586793",0.00,8.50,0,292.76,304.48,0.0,0.0,0.000,204531.6,204531.6,1168,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412077595,185627.00
09/30/2014 07:45,2,0.000,ALERT,213.51,297.57,60.059,1412077504,"274151322000054","019011112586793",0.00,8.00,0,293.06,305.98,0.0,0.0,0.000,270406.5,270406.5,1158,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412077597,185628.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185629.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185630.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185631.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185632.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185633.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185634.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185635.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185636.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185637.00
09/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412077504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412078372,185638.00
09/30/2014 08:00,2,0.055,ALERT,212.61,297.26,60.001,1412078403,"274151322000083","019011112586793",17.91,7.70,0,293.36,299.37,1.0,0.0,0.000,272435.6,272435.6,1160,0,0,0,L,1151911521,1,119.30,123.81,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1412078479,185639.00
09/30/2014 08:00,2,0.057,ALERT,213.29,296.36,60.033,1412078403,"274151322000076","019011112586793",19.14,7.70,0,292.76,299.37,1.1,0.0,0.000,285412.8,285412.8,1158,0,0,0,L,1151911521,1,119.52,124.04,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1412078481,185640.00
09/30/2014 08:00,2,0.000,ALERT,212.83,349.26,60.012,1412078403,"274151322000094","019011112586793",39.94,7.30,0,292.76,379.02,0.0,0.0,0.000,206277.3,206277.3,1169,0,0,0,L,1151911521,1,118.84,124.04,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1412078483,185641.00
09/30/2014 08:00,2,0.078,ALERT,212.83,296.96,60.012,1412078403,"274151322000052","019011112586793",17.83,7.70,0,292.76,299.37,1.5,0.0,0.000,273757.6,273757.6,1159,0,0,0,L,1151911521,1,118.62,123.81,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1412078484,185642.00
09/30/2014 08:00,2,0.057,ALERT,212.83,296.36,60.012,1412078403,"274151322000085","019011112586793",19.20,7.70,0,293.06,299.07,1.1,0.0,0.000,273002.0,273002.0,1163,0,0,0,L,1151911521,1,119.75,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1412078486,185643.00
09/30/2014 08:00,2,0.064,ALERT,212.83,295.76,59.985,1412078403,"274151322000087","019011112586793",17.24,9.00,0,292.16,298.17,1.1,0.0,0.000,259340.9,259340.9,1159,0,0,0,L,1151911521,1,119.52,123.81,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1412078488,185644.00
09/30/2014 08:00,2,0.041,ALERT,212.38,296.06,60.006,1412078403,"274151322000088","019011112586793",18.17,8.00,0,292.76,298.77,0.8,0.0,0.000,265224.6,265224.6,1159,0,0,0,L,1151911521,1,119.52,123.59,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1412078490,185645.00
09/30/2014 08:00,2,0.049,ALERT,212.61,297.57,60.017,1412078403,"274151322000095","019011112586793",19.30,7.00,0,294.26,299.97,1.0,0.0,0.000,282911.0,282911.0,1161,0,0,0,L,1151911521,1,119.52,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1412078492,185646.00
09/30/2014 08:00,2,0.008,ALERT,213.51,373.61,59.975,1412078403,"274151322000068","019011112586793",40.28,8.00,0,292.46,384.73,0.0,0.0,0.000,204531.6,204531.6,1170,0,0,0,L,1151911521,1,119.75,124.04,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1412078494,185647.00
09/30/2014 08:00,2,0.053,ALERT,212.61,297.26,60.012,1412078403,"274151322000054","019011112586793",18.67,8.00,0,293.06,299.37,1.0,0.0,0.000,270406.5,270406.5,1160,0,0,0,L,1151911521,1,119.07,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1412078496,185648.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185649.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185650.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185651.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185652.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185653.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185654.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185655.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185656.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185657.00
09/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412078403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079271,185658.00
09/30/2014 08:15,2,0.133,ACTIVE,213.06,336.34,60.038,1412079304,"274151322000083","019011112586793",26.48,8.50,0,292.46,343.85,3.6,1.5,0.009,272435.7,272435.7,1162,0,0,0,L,1151911521,1,119.30,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079379,185659.00
09/30/2014 08:15,2,0.139,ACTIVE,213.51,335.74,60.038,1412079304,"274151322000076","019011112586793",27.65,9.00,0,291.85,339.95,3.9,1.8,0.009,285413.0,285413.0,1160,0,0,0,L,1151911521,1,119.52,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079380,185660.00
09/30/2014 08:15,2,0.074,ALERT,212.83,335.44,60.006,1412079304,"274151322000094","019011112586793",28.92,7.70,0,291.85,402.77,2.2,0.2,0.000,206277.3,206277.3,1171,0,0,0,L,1151911521,1,119.30,124.04,0002,5,0,0,0,0,0,0,187,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1412079382,185661.00
09/30/2014 08:15,2,0.135,ACTIVE,212.61,335.44,60.049,1412079304,"274151322000052","019011112586793",29.10,9.00,0,291.85,340.25,4.0,1.9,0.009,273757.8,273757.8,1161,0,0,0,L,1151911521,1,118.62,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079382,185662.00
09/30/2014 08:15,2,0.133,ACTIVE,213.06,336.64,60.038,1412079304,"274151322000085","019011112586793",27.00,9.00,0,292.16,343.55,3.6,1.6,0.013,273002.1,273002.1,1165,0,0,0,L,1151911521,1,119.75,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079383,185663.00
09/30/2014 08:15,2,0.139,ACTIVE,212.83,335.74,60.033,1412079304,"274151322000087","019011112586793",26.48,10.30,0,291.25,340.25,3.8,1.7,0.013,259341.0,259341.0,1161,0,0,0,L,1151911521,1,119.30,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079384,185664.00
09/30/2014 08:15,2,0.119,ACTIVE,212.38,335.14,59.996,1412079304,"274151322000088","019011112586793",25.60,9.30,0,291.85,340.85,3.1,1.1,0.000,265224.6,265224.6,1161,0,0,0,L,1151911521,1,119.75,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079385,185665.00
09/30/2014 08:15,2,0.131,ACTIVE,212.83,335.14,60.033,1412079304,"274151322000095","019011112586793",26.80,8.00,0,293.36,342.35,3.6,1.5,0.009,282911.0,282911.0,1163,0,0,0,L,1151911521,1,119.75,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079386,185666.00
09/30/2014 08:15,2,0.090,ALERT,213.51,336.64,60.038,1412079304,"274151322000068","019011112586793",29.24,9.30,0,291.55,403.37,2.7,0.7,0.009,204531.6,204531.6,1172,0,0,0,L,1151911521,1,119.75,124.27,0002,7,0,0,0,0,0,0,189,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1412079388,185667.00
09/30/2014 08:15,2,0.129,ACTIVE,212.83,335.44,60.033,1412079304,"274151322000054","019011112586793",26.88,9.30,0,292.16,339.65,3.5,1.5,0.009,270406.5,270406.5,1162,0,0,0,L,1151911521,1,119.52,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412079389,185668.00
09/30/2014 08:15,1,0.000,ALERT,206.3,424.01,60.00,1412079304,"033051125000118","019011112586793",43.78,7,0.000,422.86,424.47,0.0,0.0,0.000,101072.1,101072.4,42,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412079776,185669.00
09/30/2014 08:15,1,0.047,ALERT,207.1,288.11,60.03,1412079304,"040051121000097","019011112586793",29.70,7,0.000,287.17,293.44,1.4,0.0,0.000,90037.1,90037.1,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412079939,185670.00
09/30/2014 08:15,1,0.019,ALERT,207.0,338.51,60.03,1412079304,"033051125000132","019011112586793",39.81,7,0.000,337.81,338.92,0.7,0.0,0.000,78477,78477.2,50,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412079953,185671.00
09/30/2014 08:15,1,0.008,ALERT,206.2,361.75,60.03,1412079304,"033051125000135","019011112586793",39.82,8,0.000,360.40,362.15,0.3,0.0,0.000,75930.5,75930.5,50,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412079968,185672.00
09/30/2014 08:15,1,0.058,ALERT,206.9,292.75,60.03,1412079304,"040051121000068","019011112586793",26.79,6,0.000,287.90,294.67,1.5,0.0,0.000,81552.800000012,81552.800000012,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412079980,185673.00
09/30/2014 08:15,1,0.160,ALERT,206.6,335.76,60.03,1412079304,"033051125000150","019011112586793",39.15,7,0.152,281.29,442.11,6.2,15.3,0.008,100127.90000003,100127.90000003,47,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412079990,185674.00
09/30/2014 08:15,1,0.050,ALERT,206.7,289.11,60.03,1412079304,"040051121000185","019011112586793",28.45,6,0.000,287.96,294.57,1.4,0.0,0.000,90742.500000012,90742.500000012,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412080002,185675.00
09/30/2014 08:15,1,0.007,ALERT,206.7,289.07,60.03,1412079304,"040051121000195","019011112586793",28.64,6,0.000,287.61,294.45,0.2,0.0,0.000,88901.700000001,88901.700000001,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412080014,185676.00
09/30/2014 08:15,1,0.071,ALERT,206.2,289.98,60.03,1412079304,"040051121000116","019011112586793",29.56,6,0.000,288.95,295.44,2.1,0.0,0.000,88595.900000011,88596.000000011,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412080026,185677.00
09/30/2014 08:15,1,0.126,ALERT,206.8,288.11,60.03,1412079304,"040051121000095","019011112586793",26.54,6,0.000,287.56,293.98,3.3,0.0,0.000,80374.3,80374.3,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412080038,185678.00
09/30/2014 08:30,1,0.049,ACTIVE_NO_POWER,206.1,333.58,60.00,1412080204,"040051121000097","019011112586793",30.10,7,0.000,287.54,440.03,1.4,0.0,0.000,90037.1,90037.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080206,185679.00
09/30/2014 08:30,1,0.125,ACTIVE_NO_POWER,205.9,290.50,60.03,1412080204,"040051121000095","019011112586793",26.73,6,0.000,287.57,293.86,3.3,0.0,0.000,80374.3,80374.3,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080208,185680.00
09/30/2014 08:30,1,0.019,ACTIVE_NO_POWER,206.0,419.67,60.00,1412080204,"033051125000132","019011112586793",40.21,8,0.000,419.21,420.50,0.7,0.0,0.000,78477.2,78477.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080211,185681.00
09/30/2014 08:30,1,0.008,ACTIVE_NO_POWER,206.5,308.14,60.03,1412080204,"033051125000135","019011112586793",40.16,9,0.000,307.45,435.72,0.3,0.0,0.000,75930.5,75930.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080213,185682.00
09/30/2014 08:30,1,0.072,ACTIVE_NO_POWER,206.2,289.80,60.03,1412080204,"040051121000116","019011112586793",29.73,6,0.000,289.15,295.26,2.1,0.0,0.000,88596.000000011,88596.000000011,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080215,185683.00
09/30/2014 08:30,1,0.146,ACTIVE,206.1,361.65,60.03,1412080204,"033051125000118","019011112586793",40.03,8,0.000,312.27,443.71,5.8,8.1,0.000,101072.4,101072.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080222,185684.00
09/30/2014 08:30,1,0.180,ACTIVE,205.9,323.22,60.03,1412080204,"033051125000150","019011112586793",38.29,8,0.161,310.19,441.78,6.8,14.3,0.139,100127.90000003,100128.10000002,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080223,185685.00
09/30/2014 08:30,2,0.271,ACTIVE,212.61,337.24,60.001,1412080204,"274151322000083","019011112586793",27.71,9.70,0,329.13,339.65,7.7,5.5,0.040,272436.5,272436.5,1163,0,0,0,L,1151911521,1,119.52,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080231,185686.00
09/30/2014 08:30,2,0.279,ACTIVE,213.29,336.64,59.996,1412080204,"274151322000076","019011112586793",29.08,10.00,0,330.63,340.25,8.2,6.0,0.040,285413.9,285413.9,1161,0,0,0,L,1151911521,1,119.97,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080232,185687.00
09/30/2014 08:30,2,0.174,ACTIVE,212.61,366.70,59.980,1412080204,"274151322000094","019011112586793",34.19,9.30,0,307.78,375.41,6.0,3.9,0.031,206277.7,206277.7,1173,0,0,0,L,1151911521,1,119.52,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080233,185688.00
09/30/2014 08:30,2,0.297,ACTIVE,212.61,337.24,60.006,1412080204,"274151322000052","019011112586793",27.75,10.00,0,327.92,339.95,8.4,6.2,0.035,273758.7,273758.7,1162,0,0,0,L,1151911521,1,119.07,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080234,185689.00
09/30/2014 08:30,2,0.275,ACTIVE,212.61,336.94,59.980,1412080204,"274151322000085","019011112586793",27.79,10.00,0,330.33,339.95,7.8,5.6,0.044,273002.9,273002.9,1166,0,0,0,L,1151911521,1,120.20,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080235,185690.00
09/30/2014 08:30,2,0.275,ACTIVE,212.83,334.84,60.001,1412080204,"274151322000087","019011112586793",27.59,11.30,0,329.43,340.55,7.7,5.5,0.027,259341.9,259341.9,1162,0,0,0,L,1151911521,1,119.97,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080236,185691.00
09/30/2014 08:30,2,0.252,ACTIVE,212.16,336.04,59.980,1412080204,"274151322000088","019011112586793",27.61,10.00,0,328.82,339.34,7.0,4.9,0.035,265225.3,265225.3,1162,0,0,0,L,1151911521,1,120.20,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080237,185692.00
09/30/2014 08:30,2,0.281,ACTIVE,212.61,335.14,60.001,1412080204,"274151322000095","019011112586793",27.77,9.30,0,329.13,339.95,7.9,5.7,0.035,282911.9,282911.9,1164,0,0,0,L,1151911521,1,119.75,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080238,185693.00
09/30/2014 08:30,2,0.189,ALERT,213.29,376.62,60.006,1412080204,"274151322000068","019011112586793",35.23,10.70,0,294.26,415.69,6.8,4.6,0.027,204532.1,204532.1,1174,0,0,0,L,1151911521,1,120.20,123.59,0002,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080240,185694.00
09/30/2014 08:30,2,0.270,ACTIVE,212.61,334.84,60.001,1412080204,"274151322000054","019011112586793",27.91,10.30,0,329.43,339.34,7.6,5.4,0.027,270407.4,270407.4,1163,0,0,0,L,1151911521,1,119.75,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412080241,185695.00
09/30/2014 08:30,1,0.058,ALERT,207.0,412.09,60.03,1412080204,"040051121000068","019011112586793",27.07,6,0.000,411.56,425.93,1.5,0.0,0.000,81552.800000012,81552.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412080244,185696.00
09/30/2014 08:30,1,0.050,ALERT,206.6,409.41,60.03,1412080204,"040051121000185","019011112586793",28.72,6,0.000,409.28,421.15,1.4,0.0,0.000,90742.500000012,90742.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412080247,185697.00
09/30/2014 08:30,1,0.007,ALERT,206.2,333.42,60.03,1412080204,"040051121000195","019011112586793",28.86,7,0.000,332.29,340.63,0.2,0.0,0.000,88901.700000001,88901.700000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412080250,185698.00
09/30/2014 08:45,1,0.409,ACTIVE,206.3,394.37,60.07,1412081104,"040051121000097","019011112586793",26.44,9,0.000,309.57,442.25,10.7,7.3,0.000,90037.1,90037.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081106,185699.00
09/30/2014 08:45,1,0.482,ACTIVE,205.9,355.56,60.03,1412081104,"040051121000095","019011112586793",23.10,8,0.156,287.48,437.79,11.0,15.2,0.003,80374.3,80374.9,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081107,185700.00
09/30/2014 08:45,1,0.270,ACTIVE,207.1,345.91,60.03,1412081104,"033051125000132","019011112586793",34.88,9,0.150,308.36,440.62,9.3,13.0,0.020,78477.3,78478.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081109,185701.00
09/30/2014 08:45,1,0.256,ACTIVE,206.6,350.79,60.03,1412081104,"033051125000135","019011112586793",34.85,9,0.156,307.21,441.58,8.8,15.4,0.010,75930.699999988,75931.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081110,185702.00
09/30/2014 08:45,1,0.436,ACTIVE,206.8,338.05,60.07,1412081104,"040051121000116","019011112586793",25.32,8,0.150,280.37,439.99,10.9,12.3,0.046,88596.000000011,88596.700000011,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081111,185703.00
09/30/2014 08:45,1,0.428,ACTIVE,207.4,327.59,60.03,1412081104,"040051121000068","019011112586793",23.38,8,0.127,298.83,440.71,9.9,14.9,0.111,81552.800000012,81553.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081113,185704.00
09/30/2014 08:45,1,0.292,ACTIVE_NO_POWER,206.0,429.37,60.03,1412081104,"033051125000118","019011112586793",39.78,9,0.000,309.80,446.01,11.5,0.0,0.000,101072.7,101074.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081114,185705.00
09/30/2014 08:45,1,0.313,ACTIVE,207.0,380.70,60.03,1412081104,"033051125000150","019011112586793",39.78,9,0.110,305.81,444.73,12.4,2.7,0.211,100128.10000002,100129.69999998,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081115,185706.00
09/30/2014 08:45,1,0.403,ACTIVE_NO_POWER,206.6,421.78,60.07,1412081104,"040051121000185","019011112586793",24.36,8,0.000,297.01,439.91,9.7,0.0,0.000,90742.500000012,90742.800000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081116,185707.00
09/30/2014 08:45,1,0.381,ACTIVE,206.4,341.53,60.03,1412081104,"040051121000195","019011112586793",24.00,9,0.158,288.93,441.23,9.1,15.6,0.029,88901.700000001,88902.400000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081118,185708.00
09/30/2014 08:45,2,0.445,ACTIVE,213.74,339.65,60.033,1412081104,"274151322000083","019011112586793",28.57,10.70,0,331.53,344.45,12.9,10.5,0.066,272438.5,272438.5,1164,0,0,0,L,1151911521,1,119.52,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081119,185709.00
09/30/2014 08:45,2,0.473,ACTIVE,214.41,341.15,60.059,1412081104,"274151322000076","019011112586793",29.56,10.70,0,332.73,345.06,14.2,11.8,0.093,285416.0,285416.0,1162,0,0,0,L,1151911521,1,119.75,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081120,185710.00
09/30/2014 08:45,2,0.285,ACTIVE,213.74,413.59,60.033,1412081104,"274151322000094","019011112586793",39.16,11.00,0,332.73,425.31,11.3,9.0,0.062,206279.3,206279.3,1174,0,0,0,L,1151911521,1,119.30,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081121,185711.00
09/30/2014 08:45,2,0.467,ACTIVE,213.74,337.84,60.038,1412081104,"274151322000052","019011112586793",29.04,11.00,0,330.93,344.45,13.8,11.4,0.066,273760.8,273760.8,1163,0,0,0,L,1151911521,1,119.07,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081122,185712.00
09/30/2014 08:45,2,0.447,ACTIVE,213.96,337.84,60.028,1412081104,"274151322000085","019011112586793",29.10,10.70,0,331.83,344.45,13.2,10.8,0.066,273004.9,273004.9,1167,0,0,0,L,1151911521,1,120.42,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081122,185713.00
09/30/2014 08:45,2,0.461,ACTIVE,213.74,340.25,60.033,1412081104,"274151322000087","019011112586793",27.75,12.30,0,331.53,344.76,12.9,10.6,0.071,259343.8,259343.8,1163,0,0,0,L,1151911521,1,119.97,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081123,185714.00
09/30/2014 08:45,2,0.438,ACTIVE,213.51,339.65,60.028,1412081104,"274151322000088","019011112586793",27.77,11.00,0,331.23,343.85,12.3,10.0,0.057,265227.1,265227.1,1163,0,0,0,L,1151911521,1,120.20,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081124,185715.00
09/30/2014 08:45,2,0.461,ACTIVE,213.74,340.85,60.033,1412081104,"274151322000095","019011112586793",29.16,10.30,0,330.93,343.85,13.7,11.3,0.075,282913.9,282913.9,1165,0,0,0,L,1151911521,1,119.97,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081125,185716.00
09/30/2014 08:45,2,0.301,ACTIVE,214.41,419.30,60.028,1412081104,"274151322000068","019011112586793",39.72,12.30,0,334.24,428.61,12.2,9.8,0.057,204533.9,204533.9,1176,0,0,0,L,1151911521,1,120.20,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081126,185717.00
09/30/2014 08:45,2,0.439,ACTIVE,213.74,338.44,60.038,1412081104,"274151322000054","019011112586793",29.22,11.00,0,330.93,343.85,13.1,10.7,0.084,270409.3,270409.3,1164,0,0,0,L,1151911521,1,119.75,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412081127,185718.00
09/30/2014 09:00,1,0.699,ACTIVE,206.2,326.17,60.00,1412082005,"040051121000097","019011112586793",27.38,9,0.167,305.54,441.58,19.0,21.0,0.202,90037.8,90040.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082007,185719.00
09/30/2014 09:00,1,0.773,ACTIVE,206.7,352.34,60.03,1412082005,"040051121000095","019011112586793",23.73,9,0.169,302.54,437.41,18.2,16.2,0.051,80374.9,80377.1,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082009,185720.00
09/30/2014 09:00,1,0.460,ACTIVE,207.2,384.79,60.00,1412082005,"033051125000132","019011112586793",36.53,9,0.174,311.82,441.07,16.7,16.6,0.011,78478.4,78480.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082010,185721.00
09/30/2014 09:00,1,0.454,ACTIVE,206.4,387.93,60.00,1412082005,"033051125000135","019011112586793",35.79,10,0.159,307.96,441.45,16.1,16.8,0.007,75931.699999988,75934,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082011,185722.00
09/30/2014 09:00,1,0.717,ACTIVE,206.4,394.46,60.03,1412082005,"040051121000116","019011112586793",27.03,9,0.150,303.60,439.39,19.3,12.5,0.006,88596.700000011,88599.100000011,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082012,185723.00
09/30/2014 09:00,1,0.745,ACTIVE,207.3,374.66,60.00,1412082005,"040051121000068","019011112586793",23.66,9,0.175,309.55,439.64,17.5,12.8,0.021,81553.400000036,81555.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082014,185724.00
09/30/2014 09:00,1,0.528,ACTIVE,206.4,423.40,60.03,1412082005,"033051125000118","019011112586793",40.15,9,0.177,309.30,443.25,21.1,13.1,0.006,101074.2,101077.3,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082015,185725.00
09/30/2014 09:00,1,0.540,ACTIVE,206.6,393.16,60.00,1412082005,"033051125000150","019011112586793",40.85,9,0.179,307.77,441.40,21.9,18.2,0.024,100129.69999998,100132.8,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082016,185726.00
09/30/2014 09:00,1,0.682,ACTIVE,206.8,398.50,60.00,1412082005,"040051121000185","019011112586793",25.77,9,0.175,307.25,440.75,17.5,12.7,0.004,90742.800000024,90745.000000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082017,185727.00
09/30/2014 09:00,1,0.679,ACTIVE,206.2,324.42,60.00,1412082005,"040051121000195","019011112586793",25.64,9,0.182,308.52,441.27,17.3,3.4,0.298,88902.400000001,88903.700000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082019,185728.00
09/30/2014 09:00,2,0.740,ACTIVE,213.29,340.55,59.996,1412082005,"274151322000083","019011112586793",29.46,11.70,0,329.73,349.56,22.1,19.5,0.150,272442.0,272442.0,1165,0,0,0,L,1151911521,1,119.75,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082020,185729.00
09/30/2014 09:00,2,0.809,ACTIVE,214.19,345.66,59.964,1412082005,"274151322000076","019011112586793",30.18,11.70,0,330.33,350.77,24.7,21.9,0.181,285420.0,285420.0,1163,0,0,0,L,1151911521,1,119.97,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082021,185730.00
09/30/2014 09:00,2,0.506,ACTIVE,213.96,420.20,59.990,1412082005,"274151322000094","019011112586793",39.48,12.70,0,332.73,446.05,20.1,17.5,0.119,206282.4,206282.4,1175,0,0,0,L,1151911521,1,119.52,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082022,185731.00
09/30/2014 09:00,2,0.764,ACTIVE,213.29,341.15,59.996,1412082005,"274151322000052","019011112586793",30.14,11.70,0,328.52,349.56,23.4,20.6,0.150,273764.6,273764.6,1164,0,0,0,L,1151911521,1,119.52,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082023,185732.00
09/30/2014 09:00,2,0.766,ACTIVE,213.74,343.85,59.996,1412082005,"274151322000085","019011112586793",29.46,11.30,0,329.43,349.56,22.9,20.1,0.146,273008.5,273008.5,1168,0,0,0,L,1151911521,1,120.42,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082024,185733.00
09/30/2014 09:00,2,0.734,ACTIVE,213.74,341.45,60.001,1412082005,"274151322000087","019011112586793",29.80,13.30,0,329.13,349.56,22.2,19.5,0.128,259347.3,259347.3,1164,0,0,0,L,1151911521,1,120.20,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082025,185734.00
09/30/2014 09:00,2,0.729,ACTIVE,213.29,343.25,60.028,1412082005,"274151322000088","019011112586793",29.62,11.70,0,329.43,349.26,21.9,19.2,0.133,265230.5,265230.5,1164,0,0,0,L,1151911521,1,120.20,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082026,185735.00
09/30/2014 09:00,2,0.777,ACTIVE,213.51,340.85,59.996,1412082005,"274151322000095","019011112586793",30.26,11.00,0,329.43,349.56,23.8,21.0,0.155,282917.7,282917.7,1166,0,0,0,L,1151911521,1,120.20,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082027,185736.00
09/30/2014 09:00,2,0.525,ACTIVE,214.64,420.20,59.990,1412082005,"274151322000068","019011112586793",39.34,14.00,0,333.03,447.25,20.9,18.2,0.119,204537.2,204537.2,1177,0,0,0,L,1151911521,1,120.20,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082027,185737.00
09/30/2014 09:00,2,0.756,ACTIVE,213.74,339.65,60.006,1412082005,"274151322000054","019011112586793",29.80,12.00,0,328.82,349.56,22.8,20.1,0.150,270412.9,270412.9,1165,0,0,0,L,1151911521,1,119.97,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082028,185738.00
09/30/2014 09:15,1,2.716,ACTIVE,207.4,295.97,60.03,1412082904,"040051121000097","019011112586793",21.03,11,0.369,285.79,449.23,56.8,61.0,0.367,90040.4,90051.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082906,185739.00
09/30/2014 09:15,1,2.773,ACTIVE,207.4,393.56,60.03,1412082904,"040051121000095","019011112586793",20.88,11,0.346,285.52,447.09,57.6,64.8,0.116,80377.1,80387.8,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082908,185740.00
09/30/2014 09:15,1,1.791,ACTIVE,207.9,382.92,60.00,1412082904,"033051125000132","019011112586793",31.52,11,0.299,289.29,449.42,56.2,56.0,0.142,78480.7,78491,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082909,185741.00
09/30/2014 09:15,1,1.746,ACTIVE,207.2,337.71,60.03,1412082904,"033051125000135","019011112586793",32.62,11,0.287,289.50,451.62,56.7,56.5,0.419,75934,75944.299999952,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082910,185742.00
09/30/2014 09:15,1,2.706,ACTIVE,207.2,347.55,60.03,1412082904,"040051121000116","019011112586793",23.16,10,0.322,286.33,449.60,62.3,46.5,0.453,88599.100000011,88609.800000011,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082912,185743.00
09/30/2014 09:15,1,2.804,ACTIVE,207.4,311.93,60.03,1412082904,"040051121000068","019011112586793",20.24,11,0.346,289.51,448.36,56.5,59.2,0.383,81555.699999988,81566.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082913,185744.00
09/30/2014 09:15,1,1.925,ACTIVE,207.3,313.40,60.03,1412082904,"033051125000118","019011112586793",41.42,11,0.371,292.42,451.33,79.3,76.6,0.388,101077.3,101091.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082914,185745.00
09/30/2014 09:15,1,1.919,ACTIVE,207.8,312.53,60.03,1412082904,"033051125000150","019011112586793",41.71,11,0.368,292.12,451.95,79.6,76.4,0.390,100132.8,100147.19999998,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082915,185746.00
09/30/2014 09:15,1,2.235,ACTIVE,207.7,396.49,60.03,1412082904,"040051121000185","019011112586793",25.77,10,0.309,287.71,448.56,57.3,41.3,0.286,90745.000000012,90755.300000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082917,185747.00
09/30/2014 09:15,1,2.607,ACTIVE,207.4,406.84,60.00,1412082904,"040051121000195","019011112586793",21.88,11,0.328,288.18,449.45,56.7,64.6,0.097,88903.700000001,88914.200000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082918,185748.00
09/30/2014 09:15,2,2.566,ACTIVE,215.09,357.68,60.017,1412082904,"274151322000083","019011112586793",30.59,14.30,0,328.82,379.92,79.4,74.7,0.552,272456.1,272456.1,1166,0,0,0,L,1151911521,1,119.97,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082919,185749.00
09/30/2014 09:15,2,2.893,ACTIVE,215.77,348.96,60.017,1412082904,"274151322000076","019011112586793",31.29,17.50,0,331.53,384.73,91.6,86.5,0.340,285436.3,285436.3,1164,0,0,0,L,1151911521,1,120.42,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082920,185750.00
09/30/2014 09:15,2,1.814,ACTIVE,214.87,439.43,60.022,1412082904,"274151322000094","019011112586793",41.11,15.50,0,334.54,486.62,75.4,70.9,0.526,206295.7,206295.7,1176,0,0,0,L,1151911521,1,119.97,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082921,185751.00
09/30/2014 09:15,2,2.693,ACTIVE,214.64,345.06,60.017,1412082904,"274151322000052","019011112586793",30.69,17.00,0,327.92,377.82,83.7,78.9,0.323,273779.5,273779.5,1165,0,0,0,L,1151911521,1,119.97,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082922,185752.00
09/30/2014 09:15,2,2.738,ACTIVE,215.09,342.65,60.038,1412082904,"274151322000085","019011112586793",30.61,16.00,0,328.52,378.72,84.9,80.0,0.305,273023.6,273023.6,1169,0,0,0,L,1151911521,1,120.65,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082923,185753.00
09/30/2014 09:15,2,2.658,ACTIVE,215.09,344.45,60.049,1412082904,"274151322000087","019011112586793",30.08,17.00,0,328.22,378.12,81.0,76.3,0.305,259361.7,259361.7,1165,0,0,0,L,1151911521,1,120.42,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082924,185754.00
09/30/2014 09:15,2,2.719,ACTIVE,214.64,348.36,59.990,1412082904,"274151322000088","019011112586793",30.26,16.00,0,328.52,379.02,83.3,78.4,0.305,265245.2,265245.2,1165,0,0,0,L,1151911521,1,120.65,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082925,185755.00
09/30/2014 09:15,2,2.828,ACTIVE,214.64,344.45,60.028,1412082904,"274151322000095","019011112586793",30.89,16.30,0,329.43,382.93,88.4,83.4,0.323,282933.4,282933.4,1167,0,0,0,L,1151911521,1,120.65,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082926,185756.00
09/30/2014 09:15,2,1.809,ACTIVE,215.77,442.14,60.017,1412082904,"274151322000068","019011112586793",41.15,17.00,0,332.73,483.92,75.7,71.2,0.504,204550.4,204550.4,1178,0,0,0,L,1151911521,1,120.88,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082927,185757.00
09/30/2014 09:15,2,2.746,ACTIVE,214.64,352.87,60.017,1412082904,"274151322000054","019011112586793",30.40,16.70,0,327.62,379.32,84.5,79.7,0.327,270427.9,270427.9,1166,0,0,0,L,1151911521,1,120.42,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412082928,185758.00
09/30/2014 09:30,1,3.275,ACTIVE,208.0,369.44,60.00,1412083805,"040051121000097","019011112586793",17.55,13,0.355,288.82,449.33,57.2,49.7,0.177,90051.2,90064.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083807,185759.00
09/30/2014 09:30,1,3.327,ACTIVE,207.7,387.58,60.00,1412083805,"040051121000095","019011112586793",17.47,12,0.312,285.76,447.66,57.8,47.9,0.220,80387.8,80400.9,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083809,185760.00
09/30/2014 09:30,1,2.150,ACTIVE,207.6,421.94,60.00,1412083805,"033051125000132","019011112586793",27.02,13,0.287,288.86,449.40,57.8,41.9,0.131,78491,78504,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083810,185761.00
09/30/2014 09:30,1,2.102,ACTIVE,207.8,385.22,60.00,1412083805,"033051125000135","019011112586793",27.27,13,0.334,288.21,451.51,57.0,62.2,0.140,75944.299999952,75957.399999976,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083811,185762.00
09/30/2014 09:30,1,3.280,ACTIVE,207.3,397.98,60.00,1412083805,"040051121000116","019011112586793",19.35,11,0.311,284.20,449.90,63.1,47.7,0.364,88609.800000011,88623.000000011,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083813,185763.00
09/30/2014 09:30,1,3.187,ACTIVE,208.4,339.52,60.00,1412083805,"040051121000068","019011112586793",24.86,13,0.361,289.37,448.61,78.8,75.0,0.385,81566.199999988,81579.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083814,185764.00
09/30/2014 09:30,1,2.302,ACTIVE,207.7,343.70,60.00,1412083805,"033051125000118","019011112586793",41.25,13,0.440,300.51,348.75,94.5,91.2,0.460,101091.6,101112.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083815,185765.00
09/30/2014 09:30,1,2.307,ACTIVE,207.9,344.25,60.00,1412083805,"033051125000150","019011112586793",41.30,13,0.441,305.87,348.23,94.8,91.4,0.455,100147.19999998,100168.10000002,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083816,185766.00
09/30/2014 09:30,1,2.837,ACTIVE,208.0,336.52,60.00,1412083805,"040051121000185","019011112586793",20.28,12,0.360,286.79,449.34,57.2,64.0,0.281,90755.300000024,90768.300000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083818,185767.00
09/30/2014 09:30,1,3.228,ACTIVE,207.7,397.57,60.00,1412083805,"040051121000195","019011112586793",17.48,13,0.282,290.08,449.82,56.1,42.6,0.310,88914.200000001,88927.200000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083819,185768.00
09/30/2014 09:30,2,3.104,ACTIVE,215.09,354.37,59.996,1412083805,"274151322000083","019011112586793",30.30,19.80,0,332.43,378.42,95.2,90.0,0.380,272476.6,272476.6,1167,0,0,0,L,1151911521,1,119.97,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083820,185769.00
09/30/2014 09:30,2,3.469,ACTIVE,216.00,350.17,60.017,1412083805,"274151322000076","019011112586793",30.85,21.00,0,334.24,366.70,108.4,102.7,0.420,285459.9,285459.9,1165,0,0,0,L,1151911521,1,120.42,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083821,185770.00
09/30/2014 09:30,2,2.148,ACTIVE,214.87,438.23,59.990,1412083805,"274151322000094","019011112586793",40.99,21.50,0,415.09,468.89,89.1,84.1,0.340,206315.0,206315.0,1177,0,0,0,L,1151911521,1,120.20,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083822,185771.00
09/30/2014 09:30,2,3.240,ACTIVE,215.32,345.66,59.996,1412083805,"274151322000052","019011112586793",30.40,20.00,0,332.73,363.09,99.6,94.2,0.371,273801.0,273801.0,1166,0,0,0,L,1151911521,1,119.97,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083823,185772.00
09/30/2014 09:30,2,3.318,ACTIVE,215.32,354.07,59.996,1412083805,"274151322000085","019011112586793",29.90,19.30,0,333.33,364.89,100.5,95.0,0.376,273045.4,273045.4,1170,0,0,0,L,1151911521,1,120.88,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083824,185773.00
09/30/2014 09:30,2,3.146,ACTIVE,215.09,353.17,60.001,1412083805,"274151322000087","019011112586793",29.84,22.80,0,332.73,363.39,95.0,89.8,0.349,259382.4,259382.4,1166,0,0,0,L,1151911521,1,120.42,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083825,185774.00
09/30/2014 09:30,2,3.234,ACTIVE,214.87,352.57,60.001,1412083805,"274151322000088","019011112586793",30.20,19.30,0,332.73,363.39,98.9,93.5,0.358,265266.6,265266.6,1166,0,0,0,L,1151911521,1,120.65,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083826,185775.00
09/30/2014 09:30,2,3.389,ACTIVE,214.87,351.07,59.980,1412083805,"274151322000095","019011112586793",30.57,20.30,0,332.43,365.49,104.9,99.3,0.393,282956.2,282956.2,1168,0,0,0,L,1151911521,1,120.65,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083827,185776.00
