ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 09:30,2,2.143,ACTIVE,216.00,447.55,59.985,1412083805,"274151322000068","019011112586793",41.31,22.80,0,417.49,489.03,90.7,85.7,0.336,204569.7,204569.7,1179,0,0,0,L,1151911521,1,120.88,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083828,185777.00
09/30/2014 09:30,2,3.271,ACTIVE,215.09,355.88,59.996,1412083805,"274151322000054","019011112586793",30.28,20.00,0,332.43,364.89,100.3,94.9,0.380,270449.7,270449.7,1167,0,0,0,L,1151911521,1,120.65,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412083829,185778.00
09/30/2014 09:45,1,3.829,ACTIVE,207.5,319.40,60.00,1412084703,"040051121000097","019011112586793",15.96,13,0.395,285.90,449.54,60.8,66.2,0.411,90064.3,90077.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084706,185779.00
09/30/2014 09:45,1,3.864,ACTIVE,207.5,321.19,60.03,1412084703,"040051121000095","019011112586793",16.00,13,0.387,285.81,447.88,61.5,46.6,0.424,80400.9,80414.4,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084707,185780.00
09/30/2014 09:45,1,2.506,ACTIVE,207.9,336.79,60.03,1412084703,"033051125000132","019011112586793",26.97,15,0.420,285.13,447.18,67.2,77.9,0.361,78504,78518.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084708,185781.00
09/30/2014 09:45,1,2.456,ACTIVE,207.8,414.24,60.03,1412084703,"033051125000135","019011112586793",26.96,15,0.332,284.37,451.49,65.9,50.2,0.356,75957.399999976,75971.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084710,185782.00
09/30/2014 09:45,1,3.574,ACTIVE,208.0,345.32,60.00,1412084703,"040051121000116","019011112586793",27.60,13,0.452,283.35,441.51,98.1,93.9,0.471,88623.000000011,88644.500000011,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084711,185783.00
09/30/2014 09:45,1,3.698,ACTIVE,208.3,341.95,60.03,1412084703,"040051121000068","019011112586793",24.90,14,0.423,306.96,348.47,91.6,87.7,0.442,81579.600000024,81599.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084712,185784.00
09/30/2014 09:45,1,2.655,ACTIVE,208.1,323.75,60.03,1412084703,"033051125000118","019011112586793",41.59,14,0.513,304.87,351.16,109.8,106.6,0.518,101112.3,101136.8,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084714,185785.00
09/30/2014 09:45,1,2.675,ACTIVE,208.3,316.34,60.00,1412084703,"033051125000150","019011112586793",41.38,14,0.514,304.47,353.99,110.1,106.5,0.524,100168.10000002,100192.60000002,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084715,185786.00
09/30/2014 09:45,1,3.611,ACTIVE,207.8,348.76,60.03,1412084703,"040051121000185","019011112586793",17.39,14,0.313,287.98,449.20,62.5,44.6,0.407,90768.300000024,90781.600000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084716,185787.00
09/30/2014 09:45,1,3.628,ACTIVE,207.7,344.78,60.00,1412084703,"040051121000195","019011112586793",27.05,14,0.452,289.33,449.51,97.6,93.9,0.467,88927.200000001,88947.500000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084717,185788.00
09/30/2014 09:45,2,3.627,ACTIVE,215.32,348.66,60.001,1412084703,"274151322000083","019011112586793",30.32,23.30,0,332.43,367.00,111.4,105.6,0.438,272500.9,272500.9,1168,0,0,0,L,1151911521,1,120.42,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084718,185789.00
09/30/2014 09:45,2,4.021,ACTIVE,216.22,349.56,60.038,1412084703,"274151322000076","019011112586793",30.87,23.00,0,334.24,371.51,125.6,119.3,0.486,285487.5,285487.5,1166,0,0,0,L,1151911521,1,120.88,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084719,185790.00
09/30/2014 09:45,2,2.576,ACTIVE,215.32,429.52,60.012,1412084703,"274151322000094","019011112586793",40.33,25.00,0,412.08,467.39,104.3,98.8,0.402,206337.9,206337.9,1178,0,0,0,L,1151911521,1,120.42,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084720,185791.00
09/30/2014 09:45,2,3.787,ACTIVE,215.32,346.26,59.996,1412084703,"274151322000052","019011112586793",30.20,23.30,0,333.03,367.30,115.8,109.8,0.442,273826.4,273826.4,1167,0,0,0,L,1151911521,1,119.97,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084721,185792.00
09/30/2014 09:45,2,3.830,ACTIVE,215.54,348.06,60.022,1412084703,"274151322000085","019011112586793",30.02,22.50,0,333.63,368.50,116.3,110.4,0.438,273070.9,273070.9,1171,0,0,0,L,1151911521,1,121.10,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084722,185793.00
09/30/2014 09:45,2,3.742,ACTIVE,215.32,342.05,60.006,1412084703,"274151322000087","019011112586793",28.98,27.30,0,333.03,367.60,109.9,104.2,0.411,259406.6,259406.6,1167,0,0,0,L,1151911521,1,120.88,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084723,185794.00
09/30/2014 09:45,2,3.736,ACTIVE,215.09,354.97,60.006,1412084703,"274151322000088","019011112586793",30.36,22.50,0,332.73,367.90,114.8,108.8,0.420,265291.8,265291.8,1167,0,0,0,L,1151911521,1,120.88,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084724,185795.00
09/30/2014 09:45,2,3.963,ACTIVE,215.54,353.17,60.006,1412084703,"274151322000095","019011112586793",30.40,24.00,0,333.03,370.00,122.0,115.8,0.460,282982.9,282982.9,1169,0,0,0,L,1151911521,1,121.10,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084725,185796.00
09/30/2014 09:45,2,2.467,ACTIVE,216.22,445.15,60.012,1412084703,"274151322000068","019011112586793",41.89,25.30,0,416.29,470.99,104.5,98.9,0.384,204592.7,204592.7,1180,0,0,0,L,1151911521,1,121.10,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084726,185797.00
09/30/2014 09:45,2,3.814,ACTIVE,215.54,355.58,60.006,1412084703,"274151322000054","019011112586793",30.14,23.30,0,332.13,369.10,116.5,110.5,0.438,270475.2,270475.2,1168,0,0,0,L,1151911521,1,120.65,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412084727,185798.00
09/30/2014 10:00,1,4.074,ACTIVE,209.3,323.99,60.03,1412085604,"040051121000097","019011112586793",27.65,15,0.518,287.17,446.70,112.1,107.7,0.530,90077.4,90095.1,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085606,185799.00
09/30/2014 10:00,1,4.070,ACTIVE,208.7,315.48,60.03,1412085604,"040051121000095","019011112586793",24.90,15,0.463,286.34,444.98,100.8,96.3,0.477,80414.4,80431.7,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085608,185800.00
09/30/2014 10:00,1,2.672,ACTIVE,209.0,337.36,60.03,1412085604,"033051125000132","019011112586793",36.49,16,0.446,283.90,447.62,97.0,93.0,0.461,78518.5,78539.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085609,185801.00
09/30/2014 10:00,1,2.619,ACTIVE,209.1,346.76,60.03,1412085604,"033051125000135","019011112586793",36.61,16,0.441,284.46,449.66,95.4,91.9,0.453,75971.699999988,75992.299999952,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085610,185802.00
09/30/2014 10:00,1,4.045,ACTIVE,208.9,349.81,60.03,1412085604,"040051121000116","019011112586793",27.49,13,0.511,305.24,352.79,110.6,106.2,0.519,88644.500000011,88669.400000011,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085611,185803.00
09/30/2014 10:00,1,4.188,ACTIVE,209.0,331.76,60.03,1412085604,"040051121000068","019011112586793",24.70,15,0.473,307.16,351.46,102.9,98.6,0.487,81599.600000024,81622.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085613,185804.00
09/30/2014 10:00,1,3.026,ACTIVE,208.8,312.78,60.03,1412085604,"033051125000118","019011112586793",41.23,15,0.578,303.47,358.22,124.1,120.1,0.582,101136.8,101165,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085614,185805.00
09/30/2014 10:00,1,3.035,ACTIVE,209.4,317.43,60.03,1412085604,"033051125000150","019011112586793",41.11,15,0.577,305.02,358.52,124.1,120.5,0.584,100192.60000002,100220.90000003,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085615,185806.00
09/30/2014 10:00,1,3.842,ACTIVE,209.3,338.46,60.03,1412085604,"040051121000185","019011112586793",27.72,15,0.487,289.46,448.30,106.0,101.4,0.499,90781.600000036,90797.2,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085617,185807.00
09/30/2014 10:00,1,4.097,ACTIVE,209.1,314.11,60.00,1412085604,"040051121000195","019011112586793",27.22,15,0.513,305.18,353.49,110.9,106.7,0.526,88947.500000001,88972.400000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085618,185808.00
09/30/2014 10:00,2,4.160,ACTIVE,215.77,359.78,60.022,1412085604,"274151322000083","019011112586793",29.88,25.80,0,332.43,372.71,125.9,119.6,0.495,272529.1,272529.1,1169,0,0,0,L,1151911521,1,120.88,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085619,185809.00
09/30/2014 10:00,2,4.520,ACTIVE,216.67,351.37,60.017,1412085604,"274151322000076","019011112586793",30.75,25.50,0,333.33,377.82,140.7,133.9,0.552,285519.2,285519.2,1167,0,0,0,L,1151911521,1,121.33,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085620,185810.00
09/30/2014 10:00,2,2.768,ACTIVE,216.00,452.66,60.017,1412085604,"274151322000094","019011112586793",41.69,27.30,0,410.88,466.49,117.0,111.0,0.455,206364.3,206364.3,1179,0,0,0,L,1151911521,1,121.10,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085621,185811.00
09/30/2014 10:00,2,4.250,ACTIVE,216.00,345.06,60.028,1412085604,"274151322000052","019011112586793",30.26,25.00,0,333.03,373.91,130.2,123.8,0.499,273855.7,273855.7,1168,0,0,0,L,1151911521,1,120.88,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085622,185812.00
09/30/2014 10:00,2,4.367,ACTIVE,216.45,361.89,60.012,1412085604,"274151322000085","019011112586793",29.58,24.80,0,333.33,374.21,130.8,124.3,0.499,273100.3,273100.3,1172,0,0,0,L,1151911521,1,121.78,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085623,185813.00
09/30/2014 10:00,2,4.205,ACTIVE,216.00,345.96,60.017,1412085604,"274151322000087","019011112586793",28.90,31.80,0,332.43,372.71,123.1,116.9,0.464,259434.2,259434.2,1168,0,0,0,L,1151911521,1,121.33,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085624,185814.00
09/30/2014 10:00,2,4.297,ACTIVE,215.77,353.47,60.017,1412085604,"274151322000088","019011112586793",29.68,23.80,0,332.43,374.51,129.2,122.8,0.482,265320.8,265320.8,1168,0,0,0,L,1151911521,1,121.78,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085625,185815.00
09/30/2014 10:00,2,4.465,ACTIVE,215.77,361.29,59.990,1412085604,"274151322000095","019011112586793",30.34,26.30,0,332.13,375.71,137.1,130.4,0.517,283013.7,283013.7,1170,0,0,0,L,1151911521,1,121.55,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085626,185816.00
09/30/2014 10:00,2,2.895,ACTIVE,216.90,438.23,60.012,1412085604,"274151322000068","019011112586793",40.43,27.00,0,413.89,471.30,118.1,112.1,0.438,204619.2,204619.2,1181,0,0,0,L,1151911521,1,121.78,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085627,185817.00
09/30/2014 10:00,2,4.312,ACTIVE,216.22,348.66,59.996,1412085604,"274151322000054","019011112586793",29.88,25.30,0,332.73,374.51,130.4,124.0,0.499,270504.5,270504.5,1169,0,0,0,L,1151911521,1,121.55,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412085628,185818.00
09/30/2014 10:15,1,4.533,ACTIVE,208.6,352.77,60.03,1412086504,"040051121000097","019011112586793",27.59,15,0.578,296.73,356.92,124.4,119.9,0.585,90095.1,90123.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086507,185819.00
09/30/2014 10:15,1,4.545,ACTIVE,208.0,349.03,60.03,1412086504,"040051121000095","019011112586793",24.70,15,0.518,296.09,352.49,111.7,106.9,0.524,80431.7,80457,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086508,185820.00
09/30/2014 10:15,1,2.967,ACTIVE,208.2,327.62,60.03,1412086504,"033051125000132","019011112586793",36.40,17,0.497,298.07,352.14,107.4,103.0,0.512,78539.9,78564.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086509,185821.00
09/30/2014 10:15,1,2.898,ACTIVE,207.8,318.82,60.03,1412086504,"033051125000135","019011112586793",36.59,17,0.492,297.03,352.10,105.5,102.0,0.504,75992.299999952,76016.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086511,185822.00
09/30/2014 10:15,1,4.501,ACTIVE,207.5,315.85,60.03,1412086504,"040051121000116","019011112586793",27.35,14,0.570,293.71,355.80,122.5,117.7,0.579,88669.400000011,88697.300000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086512,185823.00
09/30/2014 10:15,1,4.669,ACTIVE,208.3,321.41,60.03,1412086504,"040051121000068","019011112586793",24.47,17,0.526,295.94,354.27,113.7,109.2,0.537,81622.900000036,81648.699999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086513,185824.00
09/30/2014 10:15,1,3.364,ACTIVE,208.0,313.80,60.03,1412086504,"033051125000118","019011112586793",41.04,17,0.644,296.11,360.64,137.4,133.2,0.644,101165,101196.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086515,185825.00
09/30/2014 10:15,1,3.345,ACTIVE,208.3,313.41,60.03,1412086504,"033051125000150","019011112586793",41.34,16,0.644,299.62,361.83,137.6,133.6,0.644,100220.90000003,100252.49999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086516,185826.00
09/30/2014 10:15,1,4.382,ACTIVE,208.3,324.73,60.03,1412086504,"040051121000185","019011112586793",27.45,16,0.555,296.22,355.53,119.7,115.0,0.559,90797.2,90824.100000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086517,185827.00
09/30/2014 10:15,1,4.574,ACTIVE,208.5,314.29,60.03,1412086504,"040051121000195","019011112586793",27.15,17,0.573,296.36,356.55,123.5,119.0,0.579,88972.400000001,89000.500000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086519,185828.00
09/30/2014 10:15,2,4.607,ACTIVE,215.09,355.88,60.017,1412086504,"274151322000083","019011112586793",29.94,27.00,0,323.11,377.82,139.6,132.8,0.552,272560.7,272560.7,1170,0,0,0,L,1151911521,1,120.20,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086520,185829.00
09/30/2014 10:15,2,5.064,ACTIVE,216.00,352.87,60.012,1412086504,"274151322000076","019011112586793",30.32,27.00,0,325.52,381.12,155.5,148.1,0.610,285554.4,285554.4,1168,0,0,0,L,1151911521,1,121.10,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086521,185830.00
09/30/2014 10:15,2,3.297,ACTIVE,215.32,420.50,60.012,1412086504,"274151322000094","019011112586793",39.18,28.50,0,409.68,468.29,131.0,124.5,0.504,206393.8,206393.8,1180,0,0,0,L,1151911521,1,120.42,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086521,185831.00
09/30/2014 10:15,2,4.738,ACTIVE,215.54,345.06,60.012,1412086504,"274151322000052","019011112586793",30.04,27.00,0,322.51,377.82,144.0,137.1,0.552,273888.3,273888.3,1169,0,0,0,L,1151911521,1,120.20,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086522,185832.00
09/30/2014 10:15,2,4.801,ACTIVE,215.54,344.76,60.017,1412086504,"274151322000085","019011112586793",29.74,26.50,0,321.31,377.82,144.6,137.6,0.544,273133.0,273133.0,1173,0,0,0,L,1151911521,1,121.10,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086523,185833.00
09/30/2014 10:15,2,4.705,ACTIVE,215.09,353.47,60.038,1412086504,"274151322000087","019011112586793",28.49,35.60,0,321.31,374.81,135.7,129.1,0.508,259465.0,259465.0,1169,0,0,0,L,1151911521,1,120.42,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086524,185834.00
09/30/2014 10:15,2,4.705,ACTIVE,214.87,348.36,60.017,1412086504,"274151322000088","019011112586793",29.94,25.50,0,321.61,377.52,142.7,135.8,0.535,265353.1,265353.1,1169,0,0,0,L,1151911521,1,121.10,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086526,185835.00
09/30/2014 10:15,2,5.002,ACTIVE,215.09,343.85,60.012,1412086504,"274151322000095","019011112586793",29.86,28.30,0,325.82,381.12,151.4,144.2,0.570,283048.0,283048.0,1171,0,0,0,L,1151911521,1,120.88,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086527,185836.00
09/30/2014 10:15,2,3.164,ACTIVE,216.22,438.53,60.006,1412086504,"274151322000068","019011112586793",41.13,28.80,0,412.08,470.39,131.6,125.1,0.491,204648.8,204648.8,1182,0,0,0,L,1151911521,1,120.88,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086528,185837.00
09/30/2014 10:15,2,4.795,ACTIVE,215.32,345.36,60.012,1412086504,"274151322000054","019011112586793",29.72,27.30,0,321.91,378.12,144.3,137.3,0.548,270537.1,270537.1,1170,0,0,0,L,1151911521,1,120.65,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412086529,185838.00
09/30/2014 10:30,1,4.954,ACTIVE,209.0,357.24,60.03,1412087404,"040051121000097","019011112586793",27.45,17,0.627,303.82,360.01,135.3,130.5,0.629,90123.3,90154.4,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087406,185839.00
09/30/2014 10:30,1,4.962,ACTIVE,207.9,326.51,60.00,1412087404,"040051121000095","019011112586793",24.51,17,0.561,305.37,355.78,121.0,116.2,0.565,80457,80484.7,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087407,185840.00
09/30/2014 10:30,1,3.251,ACTIVE,208.4,322.97,60.03,1412087404,"033051125000132","019011112586793",35.98,18,0.539,305.07,354.46,116.3,111.9,0.548,78564.4,78591,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087409,185841.00
09/30/2014 10:30,1,3.171,ACTIVE,209.0,352.54,60.00,1412087404,"033051125000135","019011112586793",36.35,18,0.534,305.21,356.16,114.7,111.2,0.536,76016.5,76042.899999976,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087410,185842.00
09/30/2014 10:30,1,4.943,ACTIVE,208.1,347.23,60.03,1412087404,"040051121000116","019011112586793",27.11,15,0.622,304.41,359.63,133.3,128.5,0.624,88697.300000011,88727.800000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087411,185843.00
09/30/2014 10:30,1,5.065,ACTIVE,209.2,316.11,60.03,1412087404,"040051121000068","019011112586793",24.45,18,0.571,305.38,357.92,123.2,118.8,0.578,81648.699999988,81677.100000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087412,185844.00
09/30/2014 10:30,1,3.689,ACTIVE,208.2,322.42,60.00,1412087404,"033051125000118","019011112586793",40.75,18,0.701,303.16,364.28,149.6,145.2,0.694,101196.6,101231.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087414,185845.00
09/30/2014 10:30,1,3.670,ACTIVE,208.8,308.69,60.03,1412087404,"033051125000150","019011112586793",41.07,17,0.703,302.86,365.50,150.0,145.7,0.697,100252.49999999,100287.10000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087415,185846.00
09/30/2014 10:30,1,4.854,ACTIVE,208.8,321.52,60.00,1412087404,"040051121000185","019011112586793",27.30,17,0.610,304.73,358.67,131.8,126.8,0.614,90824.100000036,90854.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087416,185847.00
09/30/2014 10:30,1,5.032,ACTIVE,208.4,311.09,60.00,1412087404,"040051121000195","019011112586793",26.92,18,0.626,302.47,360.65,134.8,129.7,0.631,89000.500000001,89031.300000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087418,185848.00
09/30/2014 10:30,2,5.100,ACTIVE,215.77,345.96,59.996,1412087404,"274151322000083","019011112586793",29.50,30.30,0,332.13,379.32,152.3,145.1,0.601,272595.3,272595.3,1171,0,0,0,L,1151911521,1,120.65,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087418,185849.00
09/30/2014 10:30,2,5.459,ACTIVE,216.67,367.60,59.996,1412087404,"274151322000076","019011112586793",30.51,29.30,0,333.33,383.23,168.6,160.8,0.658,285592.8,285592.8,1169,0,0,0,L,1151911521,1,120.88,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087419,185850.00
09/30/2014 10:30,2,3.568,ACTIVE,216.22,427.11,59.996,1412087404,"274151322000094","019011112586793",39.60,31.00,0,405.17,465.89,143.5,136.5,0.552,206426.3,206426.3,1181,0,0,0,L,1151911521,1,120.65,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087420,185851.00
09/30/2014 10:30,2,5.160,ACTIVE,216.00,356.48,59.990,1412087404,"274151322000052","019011112586793",30.02,29.00,0,332.43,380.22,156.7,149.4,0.601,273923.9,273923.9,1170,0,0,0,L,1151911521,1,120.20,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087421,185852.00
09/30/2014 10:30,2,5.277,ACTIVE,216.22,360.38,60.001,1412087404,"274151322000085","019011112586793",29.36,29.00,0,332.43,380.52,156.8,149.4,0.592,273168.8,273168.8,1174,0,0,0,L,1151911521,1,121.55,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087422,185853.00
09/30/2014 10:30,2,5.164,ACTIVE,216.22,348.06,59.996,1412087404,"274151322000087","019011112586793",28.11,40.00,0,332.13,378.12,146.9,139.9,0.557,259498.5,259498.5,1170,0,0,0,L,1151911521,1,121.10,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087423,185854.00
09/30/2014 10:30,2,5.191,ACTIVE,215.77,346.86,59.996,1412087404,"274151322000088","019011112586793",29.46,27.50,0,332.13,379.92,155.0,147.6,0.588,265388.4,265388.4,1170,0,0,0,L,1151911521,1,121.33,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087424,185855.00
09/30/2014 10:30,2,5.418,ACTIVE,215.77,348.36,59.990,1412087404,"274151322000095","019011112586793",30.00,30.30,0,332.73,382.03,164.5,156.8,0.623,283085.6,283085.6,1172,0,0,0,L,1151911521,1,121.10,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087425,185856.00
09/30/2014 10:30,2,3.541,ACTIVE,216.67,426.81,59.996,1412087404,"274151322000068","019011112586793",39.92,29.50,0,409.68,470.09,143.1,136.2,0.539,204681.4,204681.4,1183,0,0,0,L,1151911521,1,121.33,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087426,185857.00
09/30/2014 10:30,2,5.242,ACTIVE,216.00,361.59,60.001,1412087404,"274151322000054","019011112586793",29.52,28.80,0,332.13,381.12,156.6,149.2,0.597,270572.9,270572.9,1171,0,0,0,L,1151911521,1,121.10,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412087427,185858.00
09/30/2014 10:45,1,5.390,ALERT,209.8,360.93,60.00,1412088304,"040051121000097","019011112586793",27.38,17,0.679,304.14,367.48,146.8,141.7,0.677,90154.4,90188.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412088307,185859.00
09/30/2014 10:45,1,5.378,ACTIVE,209.3,349.92,60.00,1412088304,"040051121000095","019011112586793",24.34,17,0.603,305.55,359.92,130.2,125.8,0.601,80484.7,80514.7,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088308,185860.00
09/30/2014 10:45,1,3.513,ACTIVE,209.8,343.37,60.00,1412088304,"033051125000132","019011112586793",36.02,19,0.580,305.84,359.26,125.9,121.2,0.587,78591,78619.9,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088309,185861.00
09/30/2014 10:45,1,3.433,ACTIVE,210.0,333.93,60.00,1412088304,"033051125000135","019011112586793",36.32,18,0.575,305.34,359.71,124.1,120.4,0.577,76042.899999976,76071.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088311,185862.00
09/30/2014 10:45,1,5.361,ACTIVE,209.0,357.42,60.00,1412088304,"040051121000116","019011112586793",27.07,16,0.671,304.33,364.47,144.4,139.8,0.669,88727.800000011,88761.200000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088312,185863.00
09/30/2014 10:45,1,5.551,ACTIVE,209.4,326.14,60.00,1412088304,"040051121000068","019011112586793",24.13,18,0.616,305.89,360.27,133.3,128.5,0.620,81677.100000024,81707.699999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088313,185864.00
09/30/2014 10:45,1,3.978,ACTIVE,209.4,331.66,60.00,1412088304,"033051125000118","019011112586793",41.00,18,0.756,303.37,371.13,162.3,157.5,0.744,101231.1,101268.8,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088314,185865.00
09/30/2014 10:45,1,3.974,ACTIVE,210.0,362.65,60.03,1412088304,"033051125000150","019011112586793",41.10,18,0.756,303.79,370.32,162.5,157.9,0.746,100287.10000001,100324.99999999,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088316,185866.00
09/30/2014 10:45,1,5.374,ACTIVE,209.8,347.42,60.03,1412088304,"040051121000185","019011112586793",26.96,18,0.665,305.09,363.79,144.1,139.2,0.667,90854.2,90887.300000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088317,185867.00
09/30/2014 10:45,1,5.474,ACTIVE,209.4,321.50,60.00,1412088304,"040051121000195","019011112586793",26.83,18,0.675,304.06,363.98,146.2,140.6,0.676,89031.300000001,89064.900000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088319,185868.00
09/30/2014 10:45,2,5.504,ACTIVE,216.00,345.36,59.996,1412088304,"274151322000083","019011112586793",29.66,31.50,0,330.63,382.93,165.3,157.6,0.654,272633.0,272633.0,1172,0,0,0,L,1151911521,1,121.33,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088320,185869.00
09/30/2014 10:45,2,5.992,ACTIVE,217.13,357.38,59.975,1412088304,"274151322000076","019011112586793",30.02,31.00,0,332.13,385.93,182.1,173.8,0.707,285634.6,285634.6,1170,0,0,0,L,1151911521,1,121.78,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088322,185870.00
09/30/2014 10:45,2,3.791,ACTIVE,216.45,433.72,60.012,1412088304,"274151322000094","019011112586793",40.22,32.40,0,408.18,466.49,153.8,146.5,0.592,206461.6,206461.6,1182,0,0,0,L,1151911521,1,121.10,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088323,185871.00
09/30/2014 10:45,2,5.602,ACTIVE,216.90,353.17,59.996,1412088304,"274151322000052","019011112586793",29.86,30.00,0,332.13,384.13,169.4,161.5,0.645,273962.7,273962.7,1171,0,0,0,L,1151911521,1,121.10,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088324,185872.00
09/30/2014 10:45,2,5.660,ACTIVE,216.67,368.20,59.996,1412088304,"274151322000085","019011112586793",29.60,30.80,0,332.13,384.13,169.4,161.6,0.636,273207.6,273207.6,1175,0,0,0,L,1151911521,1,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088325,185873.00
09/30/2014 10:45,2,5.555,ACTIVE,216.45,346.26,59.985,1412088304,"274151322000087","019011112586793",28.09,44.80,0,332.13,381.42,157.9,150.4,0.579,259534.7,259534.7,1171,0,0,0,L,1151911521,1,121.78,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088326,185874.00
09/30/2014 10:45,2,5.617,ACTIVE,216.00,351.07,59.996,1412088304,"274151322000088","019011112586793",29.46,29.00,0,332.13,383.53,167.3,159.6,0.628,265426.7,265426.7,1171,0,0,0,L,1151911521,1,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088327,185875.00
09/30/2014 10:45,2,5.869,ACTIVE,216.00,352.87,59.996,1412088304,"274151322000095","019011112586793",29.98,32.60,0,331.53,386.53,178.1,170.0,0.689,283126.4,283126.4,1173,0,0,0,L,1151911521,1,121.78,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088327,185876.00
09/30/2014 10:45,2,3.760,ACTIVE,217.35,439.13,59.990,1412088304,"274151322000068","019011112586793",40.89,31.50,0,403.97,472.80,155.6,148.3,0.583,204717.0,204717.0,1184,0,0,0,L,1151911521,1,122.01,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088328,185877.00
09/30/2014 10:45,2,5.695,ACTIVE,216.45,355.58,59.990,1412088304,"274151322000054","019011112586793",29.36,30.80,0,331.23,384.73,169.2,161.4,0.636,270611.6,270611.6,1172,0,0,0,L,1151911521,1,121.78,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412088329,185878.00
09/30/2014 11:00,1,3.756,ACTIVE,208.4,344.77,60.03,1412089204,"040051121000097","019011112586793",27.02,18,0.466,287.69,448.72,101.0,96.7,0.481,90188.3,90222.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089206,185879.00
09/30/2014 11:00,1,3.812,ACTIVE,207.5,333.19,60.03,1412089204,"040051121000095","019011112586793",24.39,18,0.423,285.68,446.70,92.5,87.7,0.437,80514.7,80545,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089207,185880.00
09/30/2014 11:00,1,2.718,ACTIVE,208.2,345.19,60.00,1412089204,"033051125000132","019011112586793",35.64,19,0.442,289.99,449.31,96.4,91.8,0.463,78619.9,78649.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089209,185881.00
09/30/2014 11:00,1,3.097,ACTIVE,208.9,349.98,60.00,1412089204,"033051125000135","019011112586793",36.14,19,0.516,289.22,450.87,111.4,107.6,0.523,76071.699999988,76100.599999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089210,185882.00
09/30/2014 11:00,1,5.117,ALERT,207.9,347.71,60.03,1412089204,"040051121000116","019011112586793",26.86,17,0.637,286.96,448.71,136.8,131.5,0.640,88761.200000011,88794.800000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412089211,185883.00
09/30/2014 11:00,1,5.204,ACTIVE,209.3,319.68,60.00,1412089204,"040051121000068","019011112586793",24.74,19,0.594,290.13,448.43,128.1,123.9,0.599,81707.699999988,81738.600000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089213,185884.00
09/30/2014 11:00,1,4.334,ACTIVE,209.1,319.45,60.03,1412089204,"033051125000118","019011112586793",40.54,19,0.817,289.27,448.17,174.8,169.0,0.808,101268.8,101306.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089214,185885.00
09/30/2014 11:00,1,4.480,ACTIVE,209.7,311.11,60.03,1412089204,"033051125000150","019011112586793",41.03,18,0.852,289.40,448.10,182.9,177.5,0.836,100324.99999999,100362.99999999,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089215,185886.00
09/30/2014 11:00,1,6.158,ACTIVE,209.6,316.52,60.03,1412089204,"040051121000185","019011112586793",27.01,19,0.767,288.72,448.18,165.5,159.6,0.756,90887.300000024,90921.000000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089217,185887.00
09/30/2014 11:00,1,6.262,ACTIVE,208.6,315.01,60.03,1412089204,"040051121000195","019011112586793",26.77,19,0.774,288.96,449.13,166.8,160.7,0.764,89064.900000001,89098.900000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089218,185888.00
09/30/2014 11:00,2,3.248,ACTIVE,214.64,342.95,60.017,1412089204,"274151322000083","019011112586793",29.32,31.80,0,326.12,387.14,96.5,91.2,0.380,272671.3,272671.3,1173,0,0,0,L,1151911521,1,120.42,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089219,185889.00
09/30/2014 11:00,2,3.453,ACTIVE,215.32,350.17,60.017,1412089204,"274151322000076","019011112586793",30.43,30.50,0,329.43,389.54,106.4,100.8,0.420,285676.7,285676.7,1171,0,0,0,L,1151911521,1,120.42,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089220,185890.00
09/30/2014 11:00,2,2.107,ACTIVE,214.87,424.71,60.022,1412089204,"274151322000094","019011112586793",39.70,32.00,0,393.75,472.20,85.0,80.1,0.331,206497.3,206497.3,1183,0,0,0,L,1151911521,1,120.20,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089221,185891.00
09/30/2014 11:00,2,3.412,ACTIVE,214.64,346.86,60.017,1412089204,"274151322000052","019011112586793",29.42,30.00,0,328.82,388.04,101.7,96.2,0.389,274001.9,274001.9,1172,0,0,0,L,1151911521,1,119.97,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089222,185892.00
09/30/2014 11:00,2,3.021,ACTIVE,214.64,345.06,60.012,1412089204,"274151322000085","019011112586793",29.50,30.80,0,328.82,388.34,90.2,85.2,0.340,273246.8,273246.8,1176,0,0,0,L,1151911521,1,120.88,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089223,185893.00
09/30/2014 11:00,2,3.082,ACTIVE,214.87,348.36,60.022,1412089204,"274151322000087","019011112586793",27.69,46.80,0,327.02,385.33,86.6,81.6,0.323,259571.4,259571.4,1172,0,0,0,L,1151911521,1,120.65,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089224,185894.00
09/30/2014 11:00,2,3.141,ACTIVE,214.64,340.55,60.017,1412089204,"274151322000088","019011112586793",29.60,28.80,0,329.13,387.44,94.3,89.1,0.354,265465.4,265465.4,1172,0,0,0,L,1151911521,1,120.88,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089224,185895.00
09/30/2014 11:00,2,3.361,ACTIVE,214.41,341.15,60.017,1412089204,"274151322000095","019011112586793",29.56,32.20,0,328.52,391.34,100.7,95.2,0.384,283167.6,283167.6,1174,0,0,0,L,1151911521,1,120.65,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089225,185896.00
09/30/2014 11:00,2,2.221,ACTIVE,215.54,419.60,60.017,1412089204,"274151322000068","019011112586793",39.44,31.00,0,400.06,474.00,88.9,83.8,0.331,204752.9,204752.9,1185,0,0,0,L,1151911521,1,120.88,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089226,185897.00
09/30/2014 11:00,2,3.168,ACTIVE,214.41,340.25,60.017,1412089204,"274151322000054","019011112586793",29.28,30.50,0,326.72,388.94,94.1,88.9,0.362,270650.8,270650.8,1173,0,0,0,L,1151911521,1,120.65,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412089227,185898.00
09/30/2014 11:15,1,6.175,ACTIVE,210.3,364.48,60.00,1412090104,"040051121000097","019011112586793",26.49,20,0.750,304.80,371.04,162.7,156.8,0.739,90222.5,90260.800000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090107,185899.00
09/30/2014 11:15,1,6.188,ACTIVE,210.3,358.53,60.03,1412090104,"040051121000095","019011112586793",23.50,20,0.669,306.00,363.89,144.7,139.7,0.661,80545,80579.2,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090108,185900.00
09/30/2014 11:15,1,4.047,ACTIVE,210.7,341.77,60.03,1412090104,"033051125000132","019011112586793",34.72,22,0.643,304.49,365.23,139.8,134.6,0.647,78649.2,78681.9,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090109,185901.00
09/30/2014 11:15,1,3.944,ACTIVE,210.5,345.34,60.03,1412090104,"033051125000135","019011112586793",34.97,21,0.635,306.79,363.85,137.2,133.1,0.634,76100.599999964,76133.099999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090111,185902.00
09/30/2014 11:15,1,6.146,ACTIVE,209.9,346.56,60.03,1412090104,"040051121000116","019011112586793",26.33,18,0.745,299.55,368.01,161.0,155.6,0.738,88794.800000011,88832.800000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090112,185903.00
09/30/2014 11:15,1,6.304,ACTIVE,211.0,312.28,60.03,1412090104,"040051121000068","019011112586793",23.42,21,0.677,306.42,366.34,146.9,142.2,0.679,81738.600000024,81773.300000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090113,185904.00
09/30/2014 11:15,1,4.572,ACTIVE,209.8,355.31,60.03,1412090104,"033051125000118","019011112586793",40.01,21,0.844,303.00,375.91,182.0,175.7,0.829,101306.8,101349.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090114,185905.00
09/30/2014 11:15,1,4.536,ACTIVE,210.9,344.69,60.03,1412090104,"033051125000150","019011112586793",40.22,20,0.841,303.28,377.14,181.5,176.5,0.823,100362.99999999,100405.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090116,185906.00
09/30/2014 11:15,1,6.233,ACTIVE,210.9,330.19,60.03,1412090104,"040051121000185","019011112586793",26.12,21,0.744,305.50,370.36,162.0,155.9,0.740,90921.000000012,90958.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090117,185907.00
09/30/2014 11:15,1,6.294,ACTIVE,210.6,362.22,60.00,1412090104,"040051121000195","019011112586793",26.17,22,0.754,304.67,370.59,163.9,157.9,0.747,89098.900000001,89137.200000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090118,185908.00
09/30/2014 11:15,2,6.340,ACTIVE,216.67,366.40,59.975,1412090104,"274151322000083","019011112586793",28.82,36.30,0,330.93,388.64,184.9,176.5,0.734,272714.3,272714.3,1174,0,0,0,L,1151911521,1,121.33,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090119,185909.00
09/30/2014 11:15,2,6.805,ACTIVE,217.80,358.58,60.006,1412090104,"274151322000076","019011112586793",29.12,34.80,0,331.53,394.65,200.8,191.9,0.782,285723.8,285723.8,1172,0,0,0,L,1151911521,1,122.01,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090120,185910.00
09/30/2014 11:15,2,4.215,ACTIVE,216.90,447.55,60.006,1412090104,"274151322000094","019011112586793",40.22,35.00,0,402.46,469.49,172.3,164.4,0.667,206537.5,206537.5,1184,0,0,0,L,1151911521,1,121.10,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090121,185911.00
09/30/2014 11:15,2,6.432,ACTIVE,216.67,370.00,60.012,1412090104,"274151322000052","019011112586793",28.86,33.80,0,330.63,390.44,188.0,179.5,0.712,274045.8,274045.8,1173,0,0,0,L,1151911521,1,120.88,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090122,185912.00
09/30/2014 11:15,2,6.529,ACTIVE,216.90,370.30,60.006,1412090104,"274151322000085","019011112586793",28.49,35.40,0,331.53,391.34,188.1,179.6,0.720,273290.7,273290.7,1177,0,0,0,L,1151911521,1,122.23,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090123,185913.00
09/30/2014 11:15,2,6.436,ACTIVE,216.67,351.67,60.001,1412090104,"274151322000087","019011112586793",26.90,52.80,0,331.53,385.33,175.3,167.3,0.667,259612.3,259612.3,1173,0,0,0,L,1151911521,1,121.33,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090124,185914.00
09/30/2014 11:15,2,6.479,ACTIVE,216.67,365.49,60.006,1412090104,"274151322000088","019011112586793",28.27,33.00,0,331.23,391.34,185.2,176.9,0.698,265508.7,265508.7,1173,0,0,0,L,1151911521,1,122.01,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090125,185915.00
09/30/2014 11:15,2,6.756,ACTIVE,216.67,360.38,60.006,1412090104,"274151322000095","019011112586793",28.98,37.00,0,330.63,391.04,198.2,189.4,0.738,283213.9,283213.9,1175,0,0,0,L,1151911521,1,121.78,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090126,185916.00
09/30/2014 11:15,2,4.297,ACTIVE,217.58,443.04,60.012,1412090104,"274151322000068","019011112586793",39.78,34.30,0,405.47,473.70,173.3,165.4,0.645,204793.3,204793.3,1186,0,0,0,L,1151911521,1,122.01,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090127,185917.00
09/30/2014 11:15,2,6.504,ACTIVE,216.90,365.49,60.017,1412090104,"274151322000054","019011112586793",28.39,34.80,0,330.63,389.24,186.9,178.5,0.712,270694.5,270694.5,1174,0,0,0,L,1151911521,1,121.55,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412090128,185918.00
09/30/2014 11:30,1,5.109,ACTIVE,209.3,355.45,60.03,1412091004,"040051121000097","019011112586793",26.38,22,0.622,305.84,373.09,134.1,129.5,0.621,90260.800000012,90300.400000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091006,185919.00
09/30/2014 11:30,1,4.977,ACTIVE,208.9,348.64,60.03,1412091004,"040051121000095","019011112586793",23.60,22,0.538,305.30,366.14,116.9,111.8,0.547,80579.2,80614.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091007,185920.00
09/30/2014 11:30,1,3.400,ACTIVE,209.7,335.97,60.00,1412091004,"033051125000132","019011112586793",34.22,23,0.531,305.39,365.21,115.8,110.9,0.539,78681.9,78715.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091009,185921.00
09/30/2014 11:30,1,3.547,ACTIVE,209.6,348.63,60.00,1412091004,"033051125000135","019011112586793",34.93,23,0.568,305.55,365.61,123.3,118.9,0.576,76133.099999964,76166.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091010,185922.00
09/30/2014 11:30,1,5.869,ACTIVE,209.2,356.50,60.03,1412091004,"040051121000116","019011112586793",26.42,19,0.715,304.22,370.71,154.3,148.8,0.712,88832.800000011,88871.900000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091011,185923.00
