ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 11:30,1,5.966,ACTIVE,210.6,353.55,60.03,1412091004,"040051121000068","019011112586793",23.56,23,0.645,304.02,367.75,139.8,135.3,0.648,81773.300000012,81809,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091012,185924.00
09/30/2014 11:30,1,4.210,ACTIVE,209.7,361.29,60.03,1412091004,"033051125000118","019011112586793",40.08,23,0.778,301.89,379.06,167.9,162.2,0.770,101349.6,101393.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091014,185925.00
09/30/2014 11:30,1,4.363,ACTIVE,210.7,343.39,60.00,1412091004,"033051125000150","019011112586793",40.24,22,0.811,304.09,378.33,174.7,169.8,0.797,100405.8,100450.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091015,185926.00
09/30/2014 11:30,1,5.769,ACTIVE,210.2,322.56,60.03,1412091004,"040051121000185","019011112586793",26.20,23,0.694,305.50,372.35,150.4,145.0,0.691,90958.7,90998.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091016,185927.00
09/30/2014 11:30,1,5.968,ACTIVE,209.7,319.67,60.00,1412091004,"040051121000195","019011112586793",26.32,23,0.721,304.04,372.60,156.3,150.4,0.717,89137.200000001,89176.900000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091018,185928.00
09/30/2014 11:30,2,5.896,ACTIVE,217.35,369.70,60.001,1412091004,"274151322000083","019011112586793",28.88,38.40,0,330.63,389.24,172.3,164.4,0.681,272759.0,272759.0,1175,0,0,0,L,1151911521,1,121.55,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091019,185929.00
09/30/2014 11:30,2,6.475,ACTIVE,218.03,374.51,59.990,1412091004,"274151322000076","019011112586793",29.32,37.50,0,332.43,396.15,191.8,183.2,0.747,285772.4,285772.4,1173,0,0,0,L,1151911521,1,122.01,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091020,185930.00
09/30/2014 11:30,2,4.096,ACTIVE,217.35,439.43,60.001,1412091004,"274151322000094","019011112586793",39.56,37.50,0,398.26,463.78,164.3,156.7,0.636,206579.3,206579.3,1185,0,0,0,L,1151911521,1,121.55,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091021,185931.00
09/30/2014 11:30,2,6.100,ACTIVE,217.35,351.97,60.012,1412091004,"274151322000052","019011112586793",28.80,36.50,0,330.33,389.84,177.7,169.6,0.681,274091.1,274091.1,1174,0,0,0,L,1151911521,1,121.33,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091022,185932.00
09/30/2014 11:30,2,6.303,ACTIVE,217.58,367.60,59.959,1412091004,"274151322000085","019011112586793",28.51,37.50,0,332.13,391.94,181.8,173.5,0.685,273336.2,273336.2,1178,0,0,0,L,1151911521,1,122.46,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091022,185933.00
09/30/2014 11:30,2,6.156,ACTIVE,217.58,371.51,59.996,1412091004,"274151322000087","019011112586793",26.74,55.80,0,331.23,386.53,166.5,158.8,0.623,259654.4,259654.4,1174,0,0,0,L,1151911521,1,121.78,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091023,185934.00
09/30/2014 11:30,2,6.234,ACTIVE,217.13,364.89,59.996,1412091004,"274151322000088","019011112586793",28.41,36.30,0,330.93,389.84,178.9,170.8,0.663,265553.4,265553.4,1174,0,0,0,L,1151911521,1,122.01,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091024,185935.00
09/30/2014 11:30,2,6.328,ACTIVE,216.90,352.27,59.996,1412091004,"274151322000095","019011112586793",29.16,38.80,0,330.33,392.55,186.5,178.1,0.698,283261.9,283261.9,1176,0,0,0,L,1151911521,1,121.78,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091025,185936.00
09/30/2014 11:30,2,4.111,ACTIVE,218.26,441.54,59.996,1412091004,"274151322000068","019011112586793",39.92,36.50,0,404.87,464.08,166.3,158.6,0.628,204835.1,204835.1,1187,0,0,0,L,1151911521,1,122.01,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091026,185937.00
09/30/2014 11:30,2,6.389,ACTIVE,217.58,371.21,59.996,1412091004,"274151322000054","019011112586793",28.19,37.50,0,330.93,390.74,182.2,173.9,0.681,270739.6,270739.6,1175,0,0,0,L,1151911521,1,122.01,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091027,185938.00
09/30/2014 11:45,1,6.665,ACTIVE,210.7,335.45,60.03,1412091904,"040051121000097","019011112586793",26.32,23,0.804,305.57,375.67,174.5,168.3,0.792,90300.400000036,90341.400000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091906,185939.00
09/30/2014 11:45,1,6.623,ACTIVE,211.2,359.29,60.03,1412091904,"040051121000095","019011112586793",23.46,23,0.712,306.62,369.40,154.6,149.2,0.703,80614.4,80650.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091908,185940.00
09/30/2014 11:45,1,4.304,ACTIVE,210.9,326.99,60.03,1412091904,"033051125000132","019011112586793",34.86,24,0.684,307.60,366.80,149.3,143.4,0.686,78715.8,78750.9,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091909,185941.00
09/30/2014 11:45,1,4.260,ACTIVE,211.2,360.43,60.03,1412091904,"033051125000135","019011112586793",34.65,24,0.676,307.52,368.59,146.9,142.1,0.673,76166.699999988,76201.399999976,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091911,185942.00
09/30/2014 11:45,1,6.591,ACTIVE,210.4,331.00,60.03,1412091904,"040051121000116","019011112586793",26.32,20,0.798,304.86,373.73,172.6,166.5,0.788,88871.900000011,88912.400000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091912,185943.00
09/30/2014 11:45,1,6.811,ACTIVE,210.7,334.33,60.03,1412091904,"040051121000068","019011112586793",23.19,24,0.721,306.89,368.95,157.2,151.4,0.718,81809,81845.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091913,185944.00
09/30/2014 11:45,1,4.923,ACTIVE,210.9,318.56,60.00,1412091904,"033051125000118","019011112586793",39.76,24,0.899,303.29,380.47,194.8,188.3,0.885,101393.9,101439.90000004,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091914,185945.00
09/30/2014 11:45,1,4.878,ACTIVE,211.4,317.29,60.03,1412091904,"033051125000150","019011112586793",40.14,23,0.902,304.52,380.58,194.8,189.1,0.877,100450.3,100496.3,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091916,185946.00
09/30/2014 11:45,1,6.690,ACTIVE,211.2,328.33,60.03,1412091904,"040051121000185","019011112586793",26.08,24,0.798,306.69,374.45,173.6,167.4,0.787,90998.1,91038.9,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091917,185947.00
09/30/2014 11:45,1,6.821,ACTIVE,210.9,331.93,60.03,1412091904,"040051121000195","019011112586793",25.89,24,0.809,304.69,375.54,175.7,169.1,0.796,89176.900000001,89218.000000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091918,185948.00
09/30/2014 11:45,2,6.881,ACTIVE,217.58,352.57,60.012,1412091904,"274151322000083","019011112586793",28.49,40.40,0,330.93,389.84,198.4,189.5,0.782,272805.1,272805.1,1176,0,0,0,L,1151911521,1,122.01,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091919,185949.00
09/30/2014 11:45,2,7.232,ACTIVE,218.71,374.51,60.028,1412091904,"274151322000076","019011112586793",29.38,40.00,0,332.43,394.35,215.3,205.8,0.831,285822.5,285822.5,1174,0,0,0,L,1151911521,1,122.23,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091920,185950.00
09/30/2014 11:45,2,4.666,ACTIVE,218.03,441.24,60.012,1412091904,"274151322000094","019011112586793",39.34,38.80,0,399.16,464.08,186.0,177.6,0.712,206622.5,206622.5,1186,0,0,0,L,1151911521,1,121.78,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091921,185951.00
09/30/2014 11:45,2,6.963,ACTIVE,218.48,358.28,60.012,1412091904,"274151322000052","019011112586793",28.53,39.30,0,330.63,390.74,201.0,192.1,0.769,274137.9,274137.9,1175,0,0,0,L,1151911521,1,122.23,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091922,185952.00
09/30/2014 11:45,2,7.092,ACTIVE,218.48,375.11,60.006,1412091904,"274151322000085","019011112586793",28.01,39.30,0,330.63,391.34,200.9,192.0,0.756,273383.1,273383.1,1179,0,0,0,L,1151911521,1,122.68,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091923,185953.00
09/30/2014 11:45,2,6.859,ACTIVE,217.80,372.41,60.012,1412091904,"274151322000087","019011112586793",26.56,60.30,0,330.33,387.14,184.6,176.2,0.689,259697.6,259697.6,1175,0,0,0,L,1151911521,1,122.23,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091924,185954.00
09/30/2014 11:45,2,6.951,ACTIVE,218.03,369.40,60.012,1412091904,"274151322000088","019011112586793",28.11,38.60,0,330.33,390.44,197.7,188.9,0.738,265599.5,265599.5,1175,0,0,0,L,1151911521,1,122.46,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091925,185955.00
09/30/2014 11:45,2,7.252,ACTIVE,217.80,357.68,60.012,1412091904,"274151322000095","019011112586793",28.96,41.50,0,330.33,393.45,212.5,203.1,0.800,283311.5,283311.5,1177,0,0,0,L,1151911521,1,122.23,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091926,185956.00
09/30/2014 11:45,2,4.645,ACTIVE,219.16,426.21,60.006,1412091904,"274151322000068","019011112586793",39.40,39.00,0,399.76,466.19,184.7,176.3,0.698,204878.3,204878.3,1188,0,0,0,L,1151911521,1,122.91,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091927,185957.00
09/30/2014 11:45,2,7.012,ACTIVE,218.48,377.52,60.012,1412091904,"274151322000054","019011112586793",28.15,40.40,0,330.33,391.34,200.0,191.1,0.756,270786.2,270786.2,1176,0,0,0,L,1151911521,1,122.46,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412091928,185958.00
09/30/2014 12:00,1,6.950,ACTIVE,212.4,315.85,60.03,1412092804,"040051121000097","019011112586793",26.01,24,0.823,304.88,378.08,179.9,173.7,0.811,90341.400000036,90384.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092807,185959.00
09/30/2014 12:00,1,6.951,ACTIVE,211.4,318.66,60.00,1412092804,"040051121000095","019011112586793",23.13,24,0.734,306.93,371.08,160.0,154.3,0.723,80650.7,80689,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092808,185960.00
09/30/2014 12:00,1,4.508,ACTIVE,211.8,314.01,60.03,1412092804,"033051125000132","019011112586793",34.46,25,0.706,308.10,369.84,154.6,148.6,0.705,78750.9,78787.6,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092809,185961.00
09/30/2014 12:00,1,4.422,ACTIVE,212.1,317.18,60.03,1412092804,"033051125000135","019011112586793",34.57,25,0.698,307.28,370.08,152.1,147.3,0.691,76201.399999976,76237.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092811,185962.00
09/30/2014 12:00,1,6.905,ACTIVE,211.0,356.82,60.03,1412092804,"040051121000116","019011112586793",26.01,20,0.822,305.12,376.07,178.7,172.2,0.807,88912.400000011,88954.900000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092812,185963.00
09/30/2014 12:00,1,7.105,ALERT,211.8,355.86,60.03,1412092804,"040051121000068","019011112586793",22.91,25,0.741,307.08,372.42,162.0,156.1,0.734,81845.900000036,81884.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412092813,185964.00
09/30/2014 12:00,1,5.097,ACTIVE,211.6,309.11,60.03,1412092804,"033051125000118","019011112586793",39.88,24,0.934,303.36,384.06,202.2,196.3,0.914,101439.90000004,101488.10000003,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092815,185965.00
09/30/2014 12:00,1,5.099,ACTIVE,211.9,352.53,60.03,1412092804,"033051125000150","019011112586793",39.86,24,0.931,304.24,384.38,202.2,195.6,0.913,100496.3,100544.49999999,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092816,185966.00
09/30/2014 12:00,1,7.030,ACTIVE,211.9,360.29,60.03,1412092804,"040051121000185","019011112586793",25.73,25,0.826,306.65,377.51,180.0,174.0,0.811,91038.9,91081.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092817,185967.00
09/30/2014 12:00,1,7.133,ACTIVE,211.2,370.70,60.03,1412092804,"040051121000195","019011112586793",25.70,25,0.833,305.65,377.63,182.4,174.8,0.822,89218.000000001,89261.200000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092819,185968.00
09/30/2014 12:00,2,7.166,ACTIVE,217.58,376.01,60.012,1412092804,"274151322000083","019011112586793",28.27,41.00,0,331.53,397.05,205.0,195.9,0.809,272853.6,272853.6,1177,0,0,0,L,1151911521,1,122.23,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092820,185969.00
09/30/2014 12:00,2,7.607,ACTIVE,219.16,377.82,60.022,1412092804,"274151322000076","019011112586793",28.92,42.50,0,336.94,402.16,222.7,213.0,0.866,285875.3,285875.3,1175,0,0,0,L,1151911521,1,122.68,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092820,185970.00
09/30/2014 12:00,2,4.863,ACTIVE,218.26,422.60,60.043,1412092804,"274151322000094","019011112586793",39.40,40.40,0,397.66,465.28,193.6,185.0,0.742,206667.9,206667.9,1187,0,0,0,L,1151911521,1,122.01,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092821,185971.00
09/30/2014 12:00,2,7.174,ACTIVE,218.48,355.28,60.017,1412092804,"274151322000052","019011112586793",28.61,41.00,0,336.34,398.26,207.8,198.6,0.782,274187.2,274187.2,1176,0,0,0,L,1151911521,1,122.01,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092822,185972.00
09/30/2014 12:00,2,7.297,ACTIVE,218.48,357.08,60.012,1412092804,"274151322000085","019011112586793",28.13,41.30,0,336.94,398.86,207.7,198.5,0.778,273432.3,273432.3,1180,0,0,0,L,1151911521,1,123.14,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092823,185973.00
09/30/2014 12:00,2,7.217,ACTIVE,218.26,352.87,60.017,1412092804,"274151322000087","019011112586793",26.14,64.50,0,333.63,394.05,190.9,182.3,0.712,259742.7,259742.7,1176,0,0,0,L,1151911521,1,122.46,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092824,185974.00
09/30/2014 12:00,2,7.188,ACTIVE,217.80,371.81,60.012,1412092804,"274151322000088","019011112586793",28.11,39.50,0,333.93,397.96,204.4,195.3,0.756,265647.9,265647.9,1176,0,0,0,L,1151911521,1,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092825,185975.00
09/30/2014 12:00,2,7.596,ACTIVE,218.03,377.82,60.012,1412092804,"274151322000095","019011112586793",28.69,43.40,0,331.53,401.56,220.5,210.9,0.822,283363.6,283363.6,1178,0,0,0,L,1151911521,1,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092826,185976.00
09/30/2014 12:00,2,4.865,ACTIVE,219.16,434.02,60.017,1412092804,"274151322000068","019011112586793",39.14,40.20,0,400.96,471.30,193.4,184.8,0.729,204923.9,204923.9,1189,0,0,0,L,1151911521,1,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092827,185977.00
09/30/2014 12:00,2,7.277,ACTIVE,218.71,353.47,60.017,1412092804,"274151322000054","019011112586793",28.05,41.00,0,335.74,399.16,206.8,197.7,0.782,270835.1,270835.1,1177,0,0,0,L,1151911521,1,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412092828,185978.00
09/30/2014 12:15,1,7.036,ACTIVE,212.0,322.65,60.03,1412093704,"040051121000097","019011112586793",26.10,24,0.836,307.47,380.44,182.7,176.1,0.821,90384.400000036,90427.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093706,185979.00
09/30/2014 12:15,1,7.046,ACTIVE,211.8,349.71,60.00,1412093704,"040051121000095","019011112586793",23.00,25,0.740,308.64,373.60,161.2,156.0,0.726,80689,80727.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093707,185980.00
09/30/2014 12:15,1,4.594,ACTIVE,211.6,359.67,60.03,1412093704,"033051125000132","019011112586793",34.01,26,0.709,309.21,371.72,155.5,149.1,0.704,78787.6,78824.3,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093709,185981.00
09/30/2014 12:15,1,4.480,ACTIVE,211.8,347.64,60.00,1412093704,"033051125000135","019011112586793",34.40,26,0.704,308.27,373.13,153.4,148.2,0.699,76237.699999988,76274.199999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093710,185982.00
09/30/2014 12:15,1,7.002,ACTIVE,211.3,341.32,60.00,1412093704,"040051121000116","019011112586793",25.89,21,0.830,306.61,378.44,180.4,174.1,0.816,88954.900000011,88997.700000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093711,185983.00
09/30/2014 12:15,1,7.170,ACTIVE,212.2,370.25,60.03,1412093704,"040051121000068","019011112586793",22.86,26,0.746,308.84,374.50,163.1,157.1,0.741,81884.5,81923.100000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093713,185984.00
09/30/2014 12:15,1,5.267,ACTIVE,211.6,334.14,60.00,1412093704,"033051125000118","019011112586793",38.75,25,0.932,304.99,388.02,203.1,196.1,0.908,101488.10000003,101536.19999999,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093714,185985.00
09/30/2014 12:15,1,5.010,ACTIVE,211.4,352.65,60.00,1412093704,"033051125000150","019011112586793",40.71,25,0.934,304.38,385.94,203.0,196.1,0.914,100544.49999999,100592.69999998,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093715,185986.00
09/30/2014 12:15,1,7.037,ACTIVE,212.0,331.67,60.00,1412093704,"040051121000185","019011112586793",25.91,26,0.830,308.14,380.10,181.4,175.6,0.809,91081.7,91124.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093716,185987.00
09/30/2014 12:15,1,7.148,ACTIVE,211.4,373.96,60.00,1412093704,"040051121000195","019011112586793",25.83,26,0.839,307.67,381.45,183.7,176.6,0.827,89261.200000001,89304.500000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093719,185988.00
09/30/2014 12:15,2,7.225,ACTIVE,218.03,361.29,60.001,1412093704,"274151322000083","019011112586793",28.37,44.00,0,332.73,399.46,207.4,198.2,0.818,272902.3,272902.3,1178,0,0,0,L,1151911521,1,122.23,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093720,185989.00
09/30/2014 12:15,2,7.744,ACTIVE,219.39,380.52,60.001,1412093704,"274151322000076","019011112586793",28.59,43.40,0,335.14,404.57,224.0,214.3,0.857,285928.1,285928.1,1176,0,0,0,L,1151911521,1,122.91,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093721,185990.00
09/30/2014 12:15,2,4.812,ACTIVE,218.48,440.04,60.001,1412093704,"274151322000094","019011112586793",39.78,41.00,0,397.05,467.09,193.5,184.8,0.742,206713.6,206713.6,1188,0,0,0,L,1151911521,1,122.23,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093722,185991.00
09/30/2014 12:15,2,7.246,ACTIVE,218.48,374.21,59.996,1412093704,"274151322000052","019011112586793",28.57,43.00,0,330.63,400.66,209.4,200.2,0.804,274236.5,274236.5,1177,0,0,0,L,1151911521,1,122.01,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093723,185992.00
09/30/2014 12:15,2,7.426,ACTIVE,218.93,363.99,59.996,1412093704,"274151322000085","019011112586793",27.81,43.40,0,335.14,401.86,209.0,199.8,0.787,273481.5,273481.5,1181,0,0,0,L,1151911521,1,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093724,185993.00
09/30/2014 12:15,2,7.330,ACTIVE,218.26,368.20,59.990,1412093704,"274151322000087","019011112586793",25.90,68.30,0,331.83,396.75,192.2,183.6,0.716,259787.9,259787.9,1177,0,0,0,L,1151911521,1,122.46,125.62,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093725,185994.00
09/30/2014 12:15,2,7.305,ACTIVE,218.48,370.30,59.990,1412093704,"274151322000088","019011112586793",27.81,41.50,0,333.33,400.06,205.5,196.4,0.765,265696.3,265696.3,1177,0,0,0,L,1151911521,1,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093726,185995.00
09/30/2014 12:15,2,7.615,ACTIVE,218.03,363.99,59.990,1412093704,"274151322000095","019011112586793",28.77,44.50,0,332.13,404.27,221.9,212.2,0.831,283415.8,283415.8,1179,0,0,0,L,1151911521,1,122.68,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093727,185996.00
09/30/2014 12:15,2,4.975,ACTIVE,219.39,436.13,59.996,1412093704,"274151322000068","019011112586793",38.43,41.50,0,396.45,466.79,193.7,185.1,0.729,204969.5,204969.5,1190,0,0,0,L,1151911521,1,123.14,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093728,185997.00
09/30/2014 12:15,2,7.395,ACTIVE,218.26,379.62,59.996,1412093704,"274151322000054","019011112586793",27.69,43.60,0,332.73,400.96,207.3,198.1,0.782,270884.0,270884.0,1178,0,0,0,L,1151911521,1,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412093729,185998.00
09/30/2014 12:30,1,7.285,ACTIVE,212.1,316.32,60.03,1412094605,"040051121000097","019011112586793",25.92,25,0.859,306.30,386.21,187.9,180.5,0.846,90427.5,90472,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094607,185999.00
09/30/2014 12:30,1,7.275,ACTIVE,211.6,326.07,60.03,1412094605,"040051121000095","019011112586793",23.07,26,0.768,307.55,373.75,167.0,161.4,0.756,80727.2,80766.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094609,186000.00
09/30/2014 12:30,1,4.714,ACTIVE,212.3,325.57,60.03,1412094605,"033051125000132","019011112586793",34.36,26,0.735,308.61,371.97,161.2,155.1,0.732,78824.3,78862.2,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094610,186001.00
09/30/2014 12:30,1,4.627,ACTIVE,211.9,346.44,60.03,1412094605,"033051125000135","019011112586793",34.44,27,0.730,307.74,373.29,158.5,153.8,0.718,76274.199999988,76311.599999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094611,186002.00
09/30/2014 12:30,1,7.246,ACTIVE,211.3,372.88,60.00,1412094605,"040051121000116","019011112586793",25.86,21,0.857,304.71,377.60,186.5,180.0,0.846,88997.700000011,89041.700000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094612,186003.00
09/30/2014 12:30,1,7.390,ACTIVE,211.8,363.86,60.03,1412094605,"040051121000068","019011112586793",22.97,26,0.774,307.48,374.00,168.9,162.7,0.765,81923.100000024,81962.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094614,186004.00
09/30/2014 12:30,1,5.596,ALERT,211.7,364.18,60.03,1412094605,"033051125000118","019011112586793",36.47,26,0.933,304.45,383.90,203.1,195.8,0.912,101536.19999999,101585.10000003,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412094615,186005.00
09/30/2014 12:30,1,4.855,ACTIVE,211.8,315.74,60.03,1412094605,"033051125000150","019011112586793",42.07,25,0.935,303.62,386.40,203.2,197.0,0.909,100592.69999998,100641.90000003,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094617,186006.00
09/30/2014 12:30,1,7.350,ACTIVE,212.3,315.56,60.03,1412094605,"040051121000185","019011112586793",25.61,27,0.856,304.92,379.38,187.3,180.8,0.839,91124.7,91169,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094618,186007.00
09/30/2014 12:30,1,7.395,ACTIVE,211.6,322.57,60.00,1412094605,"040051121000195","019011112586793",25.87,27,0.870,305.37,379.96,190.4,182.9,0.852,89304.500000001,89349.199999989,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094619,186008.00
09/30/2014 12:30,2,7.572,ACTIVE,218.03,375.41,60.017,1412094605,"274151322000083","019011112586793",28.05,45.00,0,332.73,397.96,215.3,205.9,0.849,272952.7,272952.7,1179,0,0,0,L,1151911521,1,122.23,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094620,186009.00
09/30/2014 12:30,2,7.934,ACTIVE,219.16,363.69,60.012,1412094605,"274151322000076","019011112586793",28.82,46.20,0,337.24,403.07,231.6,221.6,0.897,285982.4,285982.4,1177,0,0,0,L,1151911521,1,122.68,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094621,186010.00
09/30/2014 12:30,2,5.057,ACTIVE,218.48,445.75,60.017,1412094605,"274151322000094","019011112586793",39.22,42.80,0,394.95,462.88,201.2,192.2,0.782,206760.7,206760.7,1189,0,0,0,L,1151911521,1,122.23,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094622,186011.00
09/30/2014 12:30,2,7.490,ACTIVE,218.48,374.51,60.033,1412094605,"274151322000052","019011112586793",28.61,45.00,0,333.93,399.16,216.9,207.4,0.826,274287.3,274287.3,1178,0,0,0,L,1151911521,1,122.01,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094623,186012.00
09/30/2014 12:30,2,7.697,ACTIVE,218.48,376.92,60.033,1412094605,"274151322000085","019011112586793",27.85,44.00,0,337.84,400.06,216.8,207.3,0.813,273532.4,273532.4,1182,0,0,0,L,1151911521,1,122.91,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094624,186013.00
09/30/2014 12:30,2,7.549,ACTIVE,218.03,376.31,60.006,1412094605,"274151322000087","019011112586793",25.96,71.70,0,334.84,394.35,198.4,189.6,0.738,259834.4,259834.4,1178,0,0,0,L,1151911521,1,122.68,125.62,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094625,186014.00
09/30/2014 12:30,2,7.582,ACTIVE,218.26,373.91,60.006,1412094605,"274151322000088","019011112586793",27.67,42.80,0,333.03,398.56,212.4,203.1,0.795,265746.1,265746.1,1178,0,0,0,L,1151911521,1,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094626,186015.00
09/30/2014 12:30,2,7.977,ACTIVE,217.80,379.92,60.012,1412094605,"274151322000095","019011112586793",28.63,46.40,0,331.23,400.96,231.0,221.0,0.862,283469.8,283469.8,1180,0,0,0,L,1151911521,1,122.46,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094627,186016.00
09/30/2014 12:30,2,5.131,ACTIVE,219.61,438.53,60.022,1412094605,"274151322000068","019011112586793",38.68,42.80,0,395.55,466.19,200.4,191.5,0.756,205016.5,205016.5,1191,0,0,0,L,1151911521,1,122.91,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094628,186017.00
09/30/2014 12:30,2,7.580,ACTIVE,218.48,369.40,60.017,1412094605,"274151322000054","019011112586793",27.93,45.80,0,333.03,400.36,214.4,205.1,0.809,270934.2,270934.2,1179,0,0,0,L,1151911521,1,122.68,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412094629,186018.00
09/30/2014 12:45,1,7.332,ACTIVE,212.5,327.82,60.00,1412095504,"040051121000097","019011112586793",25.80,26,0.860,306.80,380.40,188.2,181.7,0.843,90472,90516.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095506,186019.00
09/30/2014 12:45,1,7.305,ACTIVE,211.7,334.96,60.03,1412095504,"040051121000095","019011112586793",22.90,27,0.764,306.82,374.96,166.4,160.9,0.756,80766.5,80806.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095507,186020.00
09/30/2014 12:45,1,4.761,ACTIVE,211.8,333.87,60.03,1412095504,"033051125000132","019011112586793",34.02,27,0.734,307.68,372.08,161.2,154.7,0.732,78862.2,78900.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095509,186021.00
09/30/2014 12:45,1,4.658,ACTIVE,211.9,337.63,60.00,1412095504,"033051125000135","019011112586793",34.17,27,0.726,308.30,372.96,158.4,152.8,0.720,76311.599999964,76349.799999952,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095510,186022.00
09/30/2014 12:45,1,7.292,ACTIVE,211.1,322.37,60.03,1412095504,"040051121000116","019011112586793",25.75,21,0.859,305.79,379.62,186.8,180.0,0.843,89041.700000011,89086.400000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095511,186023.00
09/30/2014 12:45,1,7.415,ACTIVE,211.8,340.49,60.03,1412095504,"040051121000068","019011112586793",22.86,27,0.772,308.21,376.00,168.7,162.6,0.761,81962.900000036,82003.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095512,186024.00
09/30/2014 12:45,1,4.871,ACTIVE,211.9,357.07,60.03,1412095504,"033051125000118","019011112586793",41.89,26,0.933,303.70,386.58,203.0,196.5,0.906,101585.10000003,101633.80000002,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095514,186025.00
09/30/2014 12:45,1,4.886,ACTIVE,212.4,377.67,60.00,1412095504,"033051125000150","019011112586793",41.85,26,0.936,304.79,387.95,203.5,197.1,0.912,100641.90000003,100690.80000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095515,186026.00
09/30/2014 12:45,1,7.416,ACTIVE,212.2,373.71,60.03,1412095504,"040051121000185","019011112586793",25.40,28,0.857,307.78,380.15,187.4,181.2,0.840,91169,91214,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095516,186027.00
09/30/2014 12:45,1,7.482,ALERT,211.5,326.74,60.00,1412095504,"040051121000195","019011112586793",25.62,27,0.870,305.83,380.12,190.7,183.1,0.853,89349.199999989,89394.400000037,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1412095518,186028.00
09/30/2014 12:45,2,7.576,ACTIVE,218.48,367.60,60.006,1412095504,"274151322000083","019011112586793",28.11,46.20,0,334.24,399.16,215.6,206.2,0.849,273003.8,273003.8,1180,0,0,0,L,1151911521,1,122.46,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095519,186029.00
09/30/2014 12:45,2,8.031,ACTIVE,219.84,352.27,60.001,1412095504,"274151322000076","019011112586793",28.51,47.30,0,337.24,404.57,231.4,221.5,0.871,286037.4,286037.4,1178,0,0,0,L,1151911521,1,123.14,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095520,186030.00
09/30/2014 12:45,2,5.189,ACTIVE,218.71,417.79,60.001,1412095504,"274151322000094","019011112586793",38.57,43.80,0,398.26,464.68,202.6,193.6,0.778,206808.5,206808.5,1190,0,0,0,L,1151911521,1,122.46,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095521,186031.00
09/30/2014 12:45,2,7.570,ACTIVE,219.16,360.38,60.022,1412095504,"274151322000052","019011112586793",28.33,46.00,0,336.64,400.66,216.9,207.4,0.818,274338.7,274338.7,1179,0,0,0,L,1151911521,1,122.46,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095522,186032.00
09/30/2014 12:45,2,7.789,ACTIVE,218.93,369.70,59.990,1412095504,"274151322000085","019011112586793",27.69,45.50,0,337.84,400.96,218.3,208.8,0.822,273584.0,273584.0,1183,0,0,0,L,1151911521,1,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095523,186033.00
09/30/2014 12:45,2,7.625,ACTIVE,218.71,359.18,60.017,1412095504,"274151322000087","019011112586793",25.86,74.70,0,336.94,396.15,199.4,190.6,0.742,259881.5,259881.5,1179,0,0,0,L,1151911521,1,122.68,125.85,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095524,186034.00
09/30/2014 12:45,2,7.574,ACTIVE,218.48,371.51,60.006,1412095504,"274151322000088","019011112586793",27.75,44.80,0,337.24,399.76,212.9,203.5,0.795,265796.6,265796.6,1179,0,0,0,L,1151911521,1,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095525,186035.00
09/30/2014 12:45,2,7.961,ACTIVE,218.26,360.69,60.001,1412095504,"274151322000095","019011112586793",28.63,47.80,0,334.54,402.77,230.8,220.8,0.875,283524.6,283524.6,1181,0,0,0,L,1151911521,1,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095526,186036.00
09/30/2014 12:45,2,5.092,ACTIVE,219.61,422.30,60.006,1412095504,"274151322000068","019011112586793",39.38,43.60,0,394.35,466.79,202.8,193.9,0.760,205064.2,205064.2,1192,0,0,0,L,1151911521,1,123.36,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095527,186037.00
09/30/2014 12:45,2,7.672,ACTIVE,218.93,367.00,60.001,1412095504,"274151322000054","019011112586793",27.71,46.20,0,336.94,400.66,215.1,205.6,0.804,270985.2,270985.2,1180,0,0,0,L,1151911521,1,122.91,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412095527,186038.00
09/30/2014 13:00,1,7.417,ACTIVE,212.4,329.38,60.07,1412096404,"040051121000097","019011112586793",25.80,26,0.872,305.78,382.07,190.4,183.4,0.856,90516.800000012,90562.400000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096407,186039.00
09/30/2014 13:00,1,7.358,ACTIVE,212.0,360.61,60.03,1412096404,"040051121000095","019011112586793",22.95,26,0.772,306.20,373.42,168.0,162.6,0.760,80806.5,80846.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096408,186040.00
09/30/2014 13:00,1,4.763,ACTIVE,211.8,342.10,60.07,1412096404,"033051125000132","019011112586793",34.32,27,0.742,308.37,372.50,162.6,156.4,0.737,78900.7,78939.4,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096409,186041.00
09/30/2014 13:00,1,4.703,ACTIVE,212.3,343.24,60.03,1412096404,"033051125000135","019011112586793",34.18,27,0.735,307.97,373.47,159.9,154.8,0.724,76349.799999952,76388.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096411,186042.00
09/30/2014 13:00,1,7.259,ACTIVE,211.1,310.70,60.03,1412096404,"040051121000116","019011112586793",26.12,22,0.869,305.89,379.29,188.7,181.8,0.860,89086.400000011,89131.500000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096412,186043.00
09/30/2014 13:00,1,7.522,ACTIVE,212.2,319.41,60.07,1412096404,"040051121000068","019011112586793",22.83,27,0.782,307.56,374.86,170.9,164.5,0.772,82003.199999988,82044,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096413,186044.00
09/30/2014 13:00,1,4.840,ACTIVE,211.3,339.96,60.03,1412096404,"033051125000118","019011112586793",42.17,26,0.937,302.71,387.48,203.0,196.2,0.906,101633.80000002,101682.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096414,186045.00
09/30/2014 13:00,1,4.819,ACTIVE,211.9,315.66,60.07,1412096404,"033051125000150","019011112586793",42.29,26,0.935,303.59,386.93,202.8,196.8,0.909,100690.80000001,100739.80000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096416,186046.00
09/30/2014 13:00,1,7.483,ACTIVE,212.3,323.26,60.07,1412096404,"040051121000185","019011112586793",25.46,27,0.867,307.48,380.84,189.6,182.9,0.848,91214,91259.3,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096417,186047.00
09/30/2014 13:00,1,7.542,ACTIVE,212.2,359.16,60.07,1412096404,"040051121000195","019011112586793",25.65,27,0.879,305.61,380.75,192.5,184.8,0.859,89394.400000037,89440.300000013,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096419,186048.00
09/30/2014 13:00,2,7.648,ACTIVE,218.03,379.62,60.033,1412096404,"274151322000083","019011112586793",28.31,47.00,0,335.14,400.36,219.1,209.5,0.866,273055.7,273055.7,1181,0,0,0,L,1151911521,1,122.23,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096420,186049.00
09/30/2014 13:00,2,8.074,ACTIVE,219.39,383.53,60.038,1412096404,"274151322000076","019011112586793",28.75,47.00,0,336.64,405.17,234.8,224.8,0.915,286093.2,286093.2,1179,0,0,0,L,1151911521,1,123.14,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096421,186050.00
09/30/2014 13:00,2,5.123,ACTIVE,218.48,429.22,60.038,1412096404,"274151322000094","019011112586793",39.44,43.40,0,397.35,467.39,204.1,195.0,0.782,206857.1,206857.1,1191,0,0,0,L,1151911521,1,122.23,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096421,186051.00
09/30/2014 13:00,2,7.709,ACTIVE,218.48,382.03,60.033,1412096404,"274151322000052","019011112586793",28.15,45.50,0,333.63,400.96,219.7,210.1,0.844,274390.8,274390.8,1180,0,0,0,L,1151911521,1,122.23,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096422,186052.00
09/30/2014 13:00,2,7.725,ACTIVE,218.26,381.73,60.028,1412096404,"274151322000085","019011112586793",27.99,46.20,0,336.64,401.26,218.8,209.2,0.822,273636.2,273636.2,1184,0,0,0,L,1151911521,1,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096423,186053.00
09/30/2014 13:00,2,7.590,ACTIVE,218.26,377.22,60.028,1412096404,"274151322000087","019011112586793",26.14,77.30,0,335.74,395.55,200.8,191.9,0.751,259929.4,259929.4,1180,0,0,0,L,1151911521,1,122.23,125.40,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096424,186054.00
09/30/2014 13:00,2,7.688,ACTIVE,218.26,360.69,60.028,1412096404,"274151322000088","019011112586793",27.59,45.30,0,334.84,400.36,214.6,205.2,0.804,265847.7,265847.7,1180,0,0,0,L,1151911521,1,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096425,186055.00
09/30/2014 13:00,2,8.035,ACTIVE,218.26,362.19,60.038,1412096404,"274151322000095","019011112586793",28.82,48.00,0,335.14,403.97,234.4,224.3,0.879,283580.3,283580.3,1182,0,0,0,L,1151911521,1,122.68,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096426,186056.00
09/30/2014 13:00,2,5.203,ACTIVE,218.93,433.72,60.038,1412096404,"274151322000068","019011112586793",38.55,44.00,0,394.65,467.99,203.3,194.3,0.765,205112.6,205112.6,1193,0,0,0,L,1151911521,1,123.14,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096427,186057.00
09/30/2014 13:00,2,7.625,ACTIVE,218.48,381.42,60.038,1412096404,"274151322000054","019011112586793",28.05,47.00,0,335.44,401.26,216.5,207.1,0.813,271036.8,271036.8,1181,0,0,0,L,1151911521,1,122.46,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412096428,186058.00
09/30/2014 13:15,1,7.428,ACTIVE,212.4,320.08,60.00,1412097304,"040051121000097","019011112586793",25.92,26,0.876,305.83,381.70,191.6,184.8,0.859,90562.400000036,90608.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097306,186059.00
09/30/2014 13:15,1,7.418,ACTIVE,211.5,312.26,60.03,1412097304,"040051121000095","019011112586793",22.83,27,0.773,307.45,374.93,168.5,162.7,0.763,80846.7,80887.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097308,186060.00
09/30/2014 13:15,1,4.822,ACTIVE,212.1,324.08,60.03,1412097304,"033051125000132","019011112586793",34.03,27,0.745,308.36,373.42,163.3,157.0,0.739,78939.4,78978.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097309,186061.00
09/30/2014 13:15,1,4.739,ACTIVE,212.3,322.92,60.00,1412097304,"033051125000135","019011112586793",34.15,27,0.740,308.47,373.35,161.0,156.3,0.726,76388.199999988,76427.099999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097311,186062.00
09/30/2014 13:15,1,7.381,ACTIVE,211.2,325.98,60.00,1412097304,"040051121000116","019011112586793",25.81,22,0.873,305.72,378.68,189.6,182.8,0.856,89131.500000011,89176.900000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097312,186063.00
09/30/2014 13:15,1,7.560,ACTIVE,212.4,326.79,60.00,1412097304,"040051121000068","019011112586793",22.68,27,0.780,308.10,375.16,170.6,164.8,0.770,82044,82085.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097313,186064.00
09/30/2014 13:15,1,4.840,ACTIVE,211.7,362.15,60.03,1412097304,"033051125000118","019011112586793",42.15,26,0.934,302.43,387.02,203.0,196.5,0.910,101682.7,101731.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097315,186065.00
09/30/2014 13:15,1,4.818,ACTIVE,212.2,316.81,60.00,1412097304,"033051125000150","019011112586793",42.30,26,0.932,303.48,387.88,202.8,196.6,0.912,100739.80000001,100789,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097316,186066.00
09/30/2014 13:15,1,7.513,ACTIVE,212.1,324.37,60.00,1412097304,"040051121000185","019011112586793",25.58,28,0.875,307.24,380.97,191.2,184.5,0.861,91259.3,91305.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097317,186067.00
09/30/2014 13:15,1,7.625,ACTIVE,211.1,325.77,60.03,1412097304,"040051121000195","019011112586793",25.47,28,0.881,306.15,381.02,193.3,185.2,0.863,89440.300000013,89486.400000037,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097318,186068.00
09/30/2014 13:15,2,7.627,ACTIVE,218.71,380.82,59.990,1412097304,"274151322000083","019011112586793",28.21,46.40,0,332.73,399.76,217.6,208.1,0.853,273107.9,273107.9,1182,0,0,0,L,1151911521,1,122.46,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097319,186069.00
