ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 13:15,2,8.100,ACTIVE,219.84,373.01,59.990,1412097304,"274151322000076","019011112586793",28.59,47.80,0,336.64,405.47,234.5,224.4,0.888,286149.2,286149.2,1180,0,0,0,L,1151911521,1,123.14,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097320,186070.00
09/30/2014 13:15,2,5.146,ACTIVE,219.16,435.53,59.985,1412097304,"274151322000094","019011112586793",39.26,44.30,0,395.85,467.69,205.0,196.0,0.782,206905.7,206905.7,1192,0,0,0,L,1151911521,1,122.46,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097321,186071.00
09/30/2014 13:15,2,7.686,ACTIVE,219.39,376.01,59.996,1412097304,"274151322000052","019011112586793",28.15,46.60,0,336.64,401.26,219.1,209.5,0.826,274443.3,274443.3,1181,0,0,0,L,1151911521,1,122.46,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097322,186072.00
09/30/2014 13:15,2,7.799,ACTIVE,219.39,381.73,59.959,1412097304,"274151322000085","019011112586793",27.75,46.00,0,337.24,401.86,218.8,209.2,0.822,273688.6,273688.6,1185,0,0,0,L,1151911521,1,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097323,186073.00
09/30/2014 13:15,2,7.680,ACTIVE,218.93,377.82,60.001,1412097304,"274151322000087","019011112586793",25.88,78.50,0,335.74,395.85,201.0,192.1,0.751,259977.3,259977.3,1181,0,0,0,L,1151911521,1,122.68,125.85,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097324,186074.00
09/30/2014 13:15,2,7.684,ACTIVE,218.93,377.52,59.985,1412097304,"274151322000088","019011112586793",27.57,45.00,0,337.24,400.36,214.7,205.3,0.795,265898.9,265898.9,1181,0,0,0,L,1151911521,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097325,186075.00
09/30/2014 13:15,2,8.139,ACTIVE,218.93,364.29,59.990,1412097304,"274151322000095","019011112586793",28.27,48.80,0,336.64,404.57,232.8,222.8,0.871,283636.1,283636.1,1183,0,0,0,L,1151911521,1,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097326,186076.00
09/30/2014 13:15,2,5.252,ACTIVE,219.84,440.34,59.990,1412097304,"274151322000068","019011112586793",38.21,44.80,0,393.75,468.89,203.3,194.3,0.778,205161.2,205161.2,1194,0,0,0,L,1151911521,1,123.59,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097327,186077.00
09/30/2014 13:15,2,7.744,ACTIVE,219.16,375.41,59.990,1412097304,"274151322000054","019011112586793",27.69,48.00,0,336.64,401.26,216.9,207.5,0.809,271088.6,271088.6,1182,0,0,0,L,1151911521,1,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412097328,186078.00
09/30/2014 13:30,1,7.470,ACTIVE,212.3,313.47,60.03,1412098204,"040051121000097","019011112586793",25.76,26,0.875,306.49,383.37,191.5,184.5,0.857,90608.100000024,90654.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098207,186079.00
09/30/2014 13:30,1,7.412,ACTIVE,211.9,315.89,60.03,1412098204,"040051121000095","019011112586793",23.03,27,0.780,306.51,373.88,169.8,164.2,0.771,80887.4,80928,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098208,186080.00
09/30/2014 13:30,1,4.783,ACTIVE,212.1,318.15,60.03,1412098204,"033051125000132","019011112586793",34.54,27,0.750,308.83,373.14,164.4,158.0,0.741,78978.6,79017.9,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098210,186081.00
09/30/2014 13:30,1,4.718,ACTIVE,212.4,342.34,60.00,1412098204,"033051125000135","019011112586793",34.33,27,0.740,308.57,374.19,161.2,156.2,0.729,76427.099999964,76465.899999976,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098211,186082.00
09/30/2014 13:30,1,7.375,ALERT,211.4,337.58,60.03,1412098204,"040051121000116","019011112586793",25.96,21,0.876,305.46,379.61,190.5,183.8,0.861,89176.900000011,89222.700000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1412098213,186083.00
09/30/2014 13:30,1,7.537,ACTIVE,211.7,360.32,60.03,1412098204,"040051121000068","019011112586793",22.97,27,0.789,307.62,375.59,172.2,165.8,0.781,82085.100000024,82126.400000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098214,186084.00
09/30/2014 13:30,1,4.801,ACTIVE,211.3,334.97,60.03,1412098204,"033051125000118","019011112586793",42.39,26,0.931,280.42,429.29,202.5,195.8,0.905,101731.7,101780.60000004,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098215,186085.00
09/30/2014 13:30,1,4.790,ACTIVE,211.8,325.71,60.03,1412098204,"033051125000150","019011112586793",42.50,26,0.934,303.45,387.78,202.6,196.8,0.910,100789,100838.10000002,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098216,186086.00
09/30/2014 13:30,1,7.488,ACTIVE,212.2,343.95,60.00,1412098204,"040051121000185","019011112586793",25.73,27,0.876,307.11,381.40,191.7,184.8,0.860,91305.1,91351.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098218,186087.00
09/30/2014 13:30,1,7.531,ACTIVE,211.1,321.99,60.03,1412098204,"040051121000195","019011112586793",25.94,27,0.889,306.10,381.37,194.4,186.3,0.872,89486.400000037,89532.800000013,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098219,186088.00
09/30/2014 13:30,2,7.672,ACTIVE,218.26,368.50,60.006,1412098204,"274151322000083","019011112586793",28.25,46.60,0,333.93,400.96,219.4,209.8,0.866,273160.3,273160.3,1183,0,0,0,L,1151911521,1,122.46,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098220,186089.00
09/30/2014 13:30,2,8.041,ACTIVE,219.39,361.59,60.001,1412098204,"274151322000076","019011112586793",28.98,48.00,0,336.34,407.57,235.9,225.8,0.910,286205.6,286205.6,1181,0,0,0,L,1151911521,1,122.91,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098221,186090.00
09/30/2014 13:30,2,5.000,ACTIVE,218.26,432.82,60.012,1412098204,"274151322000094","019011112586793",40.12,44.50,0,392.85,467.09,203.5,194.5,0.787,206954.6,206954.6,1193,0,0,0,L,1151911521,1,122.46,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098222,186091.00
09/30/2014 13:30,2,7.676,ACTIVE,218.48,355.88,60.012,1412098204,"274151322000052","019011112586793",28.31,46.80,0,335.74,400.96,220.2,210.6,0.849,274495.8,274495.8,1182,0,0,0,L,1151911521,1,122.23,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098223,186092.00
09/30/2014 13:30,2,7.795,ACTIVE,218.71,367.60,60.033,1412098204,"274151322000085","019011112586793",27.91,46.40,0,337.24,401.86,220.1,210.5,0.826,273741.2,273741.2,1186,0,0,0,L,1151911521,1,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098224,186093.00
09/30/2014 13:30,2,7.715,ACTIVE,218.03,361.59,60.001,1412098204,"274151322000087","019011112586793",25.78,78.50,0,336.94,396.45,201.3,192.4,0.751,260025.4,260025.4,1182,0,0,0,L,1151911521,1,122.46,125.40,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098225,186094.00
09/30/2014 13:30,2,7.666,ACTIVE,218.26,373.01,60.006,1412098204,"274151322000088","019011112586793",27.85,45.30,0,336.64,401.26,215.9,206.5,0.804,265950.5,265950.5,1182,0,0,0,L,1151911521,1,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098226,186095.00
09/30/2014 13:30,2,8.037,ACTIVE,218.03,354.67,60.006,1412098204,"274151322000095","019011112586793",28.84,48.30,0,326.42,412.68,234.8,224.7,0.879,283692.2,283692.2,1184,0,0,0,L,1151911521,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098227,186096.00
09/30/2014 13:30,2,5.314,ACTIVE,219.39,414.49,60.001,1412098204,"274151322000068","019011112586793",37.85,44.30,0,393.75,467.09,203.1,194.1,0.760,205210.1,205210.1,1195,0,0,0,L,1151911521,1,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098228,186097.00
09/30/2014 13:30,2,7.709,ACTIVE,218.48,356.18,60.012,1412098204,"274151322000054","019011112586793",27.95,47.50,0,336.94,402.16,218.2,208.7,0.822,271140.7,271140.7,1183,0,0,0,L,1151911521,1,122.91,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412098228,186098.00
09/30/2014 13:45,1,7.370,ACTIVE,212.2,313.80,60.03,1412099105,"040051121000097","019011112586793",25.96,27,0.869,305.15,381.92,190.4,183.3,0.854,90654.300000012,90700.100000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099108,186099.00
09/30/2014 13:45,1,7.332,ACTIVE,211.8,323.31,60.03,1412099105,"040051121000095","019011112586793",23.01,27,0.771,250.32,421.78,167.9,162.5,0.758,80928,80968.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099109,186100.00
09/30/2014 13:45,1,4.790,ACTIVE,211.6,347.31,60.03,1412099105,"033051125000132","019011112586793",34.05,27,0.741,307.02,373.82,162.3,155.9,0.736,79017.9,79057.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099110,186101.00
09/30/2014 13:45,1,4.708,ACTIVE,212.2,367.49,60.03,1412099105,"033051125000135","019011112586793",34.10,28,0.734,272.74,433.51,159.7,154.5,0.725,76465.899999976,76504.699999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099112,186102.00
09/30/2014 13:45,1,7.343,ACTIVE,211.2,368.31,60.00,1412099105,"040051121000116","019011112586793",25.87,22,0.869,305.13,380.01,189.0,182.4,0.853,89222.700000011,89268.400000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099113,186103.00
09/30/2014 13:45,1,7.504,ALERT,211.7,367.50,60.03,1412099105,"040051121000068","019011112586793",22.76,27,0.778,305.35,374.68,169.9,163.6,0.771,82126.400000036,82167.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412099115,186104.00
09/30/2014 13:45,1,5.675,ACTIVE,211.2,378.84,60.03,1412099105,"033051125000118","019011112586793",35.93,27,0.933,302.25,387.05,202.9,195.6,0.909,101780.60000004,101829.60000004,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099116,186105.00
09/30/2014 13:45,1,5.642,ACTIVE,212.3,341.19,60.03,1412099105,"033051125000150","019011112586793",36.21,27,0.932,269.61,454.64,203.3,196.6,0.912,100838.10000002,100887.10000002,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099117,186106.00
09/30/2014 13:45,1,7.501,ACTIVE,211.9,362.90,60.03,1412099105,"040051121000185","019011112586793",25.39,28,0.869,270.53,474.72,189.5,182.9,0.850,91351.2,91397.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099119,186107.00
09/30/2014 13:45,1,7.558,ACTIVE,211.8,376.04,60.00,1412099105,"040051121000195","019011112586793",25.53,28,0.877,305.71,380.74,192.0,184.7,0.860,89532.800000013,89579.000000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099120,186108.00
09/30/2014 13:45,2,7.621,ALERT,217.35,356.18,60.001,1412099105,"274151322000083","019011112586793",28.23,46.40,0,287.95,400.96,217.7,208.2,0.862,273212.4,273212.4,1184,0,0,0,L,1151911521,1,122.23,124.94,0002,32,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099122,186109.00
09/30/2014 13:45,2,8.104,ACTIVE,218.93,357.38,59.985,1412099105,"274151322000076","019011112586793",28.47,48.50,0,333.03,405.17,233.3,223.3,0.906,286261.8,286261.8,1182,0,0,0,L,1151911521,1,122.91,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099123,186110.00
09/30/2014 13:45,2,0.750,ALERT,217.80,472.80,60.001,1412099105,"274151322000094","019011112586793",46.14,44.00,0,299.07,509.77,38.4,35.1,0.274,207003.1,207003.1,1194,0,0,0,L,1151911521,1,122.01,125.62,0002,37,0,0,0,0,0,0,1,1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099125,186111.00
09/30/2014 13:45,2,7.639,ACTIVE,217.80,373.61,59.996,1412099105,"274151322000052","019011112586793",28.25,47.00,0,316.50,425.61,218.2,208.7,0.835,274548.3,274548.3,1183,0,0,0,L,1151911521,1,122.23,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099126,186112.00
09/30/2014 13:45,2,7.732,ACTIVE,218.26,358.58,59.975,1412099105,"274151322000085","019011112586793",27.83,47.00,0,331.23,401.56,217.8,208.3,0.826,273793.7,273793.7,1187,0,0,0,L,1151911521,1,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099127,186113.00
09/30/2014 13:45,2,7.639,ALERT,217.80,371.81,60.017,1412099105,"274151322000087","019011112586793",25.74,80.00,0,298.17,396.15,199.2,190.3,0.747,260073.3,260073.3,1183,0,0,0,L,1151911521,1,122.46,125.17,0002,70,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099128,186114.00
09/30/2014 13:45,2,7.627,ACTIVE,217.58,360.38,60.001,1412099105,"274151322000088","019011112586793",27.65,46.40,0,331.83,400.66,213.6,204.2,0.800,266002.0,266002.0,1183,0,0,0,L,1151911521,1,122.68,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099129,186115.00
09/30/2014 13:45,2,7.980,ALERT,217.80,364.59,60.001,1412099105,"274151322000095","019011112586793",28.77,47.80,0,300.27,406.07,232.3,222.3,0.871,283748.1,283748.1,1185,0,0,0,L,1151911521,1,122.68,124.94,0002,35,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099131,186116.00
09/30/2014 13:45,2,5.252,ACTIVE,218.71,426.81,59.969,1412099105,"274151322000068","019011112586793",38.11,44.50,0,393.45,471.90,201.9,193.0,0.760,205258.9,205258.9,1196,0,0,0,L,1151911521,1,122.91,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099132,186117.00
09/30/2014 13:45,2,7.684,ACTIVE,217.80,370.30,60.001,1412099105,"274151322000054","019011112586793",27.73,48.80,0,332.13,401.56,215.7,206.3,0.818,271192.6,271192.6,1184,0,0,0,L,1151911521,1,122.23,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412099133,186118.00
09/30/2014 14:00,1,7.367,ACTIVE,211.6,321.75,60.03,1412100004,"040051121000097","019011112586793",25.67,27,0.862,306.06,381.38,188.2,181.2,0.844,90700.100000024,90745.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100007,186119.00
09/30/2014 14:00,1,7.304,ACTIVE,211.8,322.30,60.00,1412100004,"040051121000095","019011112586793",22.88,28,0.765,307.02,374.34,166.3,160.5,0.753,80968.8,81008.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100008,186120.00
09/30/2014 14:00,1,4.730,ACTIVE,211.5,345.99,60.03,1412100004,"033051125000132","019011112586793",34.21,27,0.736,308.90,371.31,161.0,154.6,0.732,79057.1,79095.7,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100009,186121.00
09/30/2014 14:00,1,4.641,ACTIVE,211.5,365.20,60.03,1412100004,"033051125000135","019011112586793",34.24,28,0.728,308.08,372.33,158.1,152.8,0.721,76504.699999988,76543.099999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100011,186122.00
09/30/2014 14:00,1,7.339,ACTIVE,211.1,368.53,60.00,1412100004,"040051121000116","019011112586793",25.63,22,0.861,304.99,379.24,187.1,180.4,0.845,89268.400000011,89313.600000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100012,186123.00
09/30/2014 14:00,1,7.450,ACTIVE,211.2,367.88,60.03,1412100004,"040051121000068","019011112586793",22.75,28,0.773,307.42,374.34,168.6,162.3,0.761,82167.5,82208,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100013,186124.00
09/30/2014 14:00,1,5.635,ACTIVE,210.8,376.77,60.03,1412100004,"033051125000118","019011112586793",36.21,27,0.936,304.42,383.84,203.0,195.7,0.909,101829.60000004,101878.30000003,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100015,186125.00
09/30/2014 14:00,1,5.602,ACTIVE,211.8,339.24,60.03,1412100004,"033051125000150","019011112586793",36.40,27,0.935,304.36,384.35,202.9,196.5,0.911,100887.10000002,100935.9,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100016,186126.00
09/30/2014 14:00,1,7.446,ACTIVE,211.8,317.26,60.03,1412100004,"040051121000185","019011112586793",25.34,28,0.862,306.99,379.86,187.8,181.4,0.847,91397.1,91442.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100017,186127.00
09/30/2014 14:00,1,7.459,ACTIVE,211.3,321.44,60.00,1412100004,"040051121000195","019011112586793",25.71,28,0.871,305.49,380.52,190.8,182.7,0.857,89579.000000001,89624.800000013,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100018,186128.00
09/30/2014 14:00,2,7.623,ACTIVE,218.03,382.63,59.996,1412100004,"274151322000083","019011112586793",28.03,46.80,0,331.23,399.16,216.2,206.8,0.857,273264.2,273264.2,1186,0,0,0,L,1151911521,1,122.46,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100019,186129.00
09/30/2014 14:00,2,8.031,ACTIVE,219.16,380.52,60.012,1412100004,"274151322000076","019011112586793",28.41,49.00,0,337.24,404.57,230.9,220.9,0.897,286317.3,286317.3,1183,0,0,0,L,1151911521,1,123.14,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100020,186130.00
09/30/2014 14:00,2,5.029,ACTIVE,218.48,437.93,60.012,1412100004,"274151322000094","019011112586793",39.40,44.80,0,393.75,484.22,200.8,191.9,0.773,207051.2,207051.2,1196,0,0,0,L,1151911521,1,122.46,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100021,186131.00
09/30/2014 14:00,2,7.586,ACTIVE,218.48,381.12,60.006,1412100004,"274151322000052","019011112586793",28.11,46.80,0,333.63,400.36,216.0,206.5,0.818,274600.1,274600.1,1184,0,0,0,L,1151911521,1,122.46,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100022,186132.00
09/30/2014 14:00,2,7.721,ACTIVE,218.26,380.52,60.012,1412100004,"274151322000085","019011112586793",27.73,47.00,0,332.43,400.06,216.8,207.3,0.818,273845.6,273845.6,1188,0,0,0,L,1151911521,1,122.91,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100023,186133.00
09/30/2014 14:00,2,7.574,ACTIVE,218.26,367.60,60.017,1412100004,"274151322000087","019011112586793",25.88,82.00,0,335.14,394.05,198.4,189.6,0.742,260120.7,260120.7,1185,0,0,0,L,1151911521,1,122.68,125.40,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100024,186134.00
09/30/2014 14:00,2,7.566,ACTIVE,218.03,378.72,60.006,1412100004,"274151322000088","019011112586793",27.63,46.00,0,336.94,399.16,211.8,202.5,0.791,266052.7,266052.7,1184,0,0,0,L,1151911521,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100025,186135.00
09/30/2014 14:00,2,8.006,ACTIVE,218.03,370.90,60.012,1412100004,"274151322000095","019011112586793",28.53,48.80,0,330.33,402.77,231.3,221.4,0.866,283803.4,283803.4,1187,0,0,0,L,1151911521,1,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100026,186136.00
09/30/2014 14:00,2,5.129,ACTIVE,219.39,429.82,60.006,1412100004,"274151322000068","019011112586793",38.96,44.50,0,388.94,465.89,202.5,193.5,0.765,205307.1,205307.1,1197,0,0,0,L,1151911521,1,123.14,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100027,186137.00
09/30/2014 14:00,2,7.666,ACTIVE,218.48,380.52,60.012,1412100004,"274151322000054","019011112586793",27.57,49.30,0,336.34,399.76,213.9,204.5,0.804,271243.9,271243.9,1185,0,0,0,L,1151911521,1,122.91,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100028,186138.00
09/30/2014 14:15,1,7.173,ACTIVE,212.1,331.01,60.03,1412100904,"040051121000097","019011112586793",25.98,27,0.848,306.77,381.56,185.4,178.8,0.831,90745.5,90790.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100906,186139.00
09/30/2014 14:15,1,7.143,ACTIVE,211.5,363.51,60.03,1412100904,"040051121000095","019011112586793",23.00,28,0.751,308.64,372.99,163.5,157.7,0.733,81008.9,81048.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100908,186140.00
09/30/2014 14:15,1,4.662,ACTIVE,211.5,354.21,60.03,1412100904,"033051125000132","019011112586793",34.11,27,0.722,308.69,371.54,158.2,151.8,0.720,79095.7,79134,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100909,186141.00
09/30/2014 14:15,1,4.591,ACTIVE,212.0,360.21,60.03,1412100904,"033051125000135","019011112586793",34.09,28,0.717,308.71,372.77,155.7,150.9,0.709,76543.099999964,76581,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100910,186142.00
09/30/2014 14:15,1,7.167,ACTIVE,210.9,371.62,60.03,1412100904,"040051121000116","019011112586793",25.75,22,0.845,304.66,378.97,183.6,176.5,0.833,89313.600000011,89358.200000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100912,186143.00
09/30/2014 14:15,1,7.329,ACTIVE,211.5,365.37,60.00,1412100904,"040051121000068","019011112586793",22.65,28,0.756,308.25,374.34,165.2,158.8,0.753,82208,82248.199999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100913,186144.00
09/30/2014 14:15,1,5.489,ACTIVE,211.4,369.29,60.03,1412100904,"033051125000118","019011112586793",37.16,27,0.933,303.08,384.35,203.0,195.9,0.911,101878.30000003,101927.00000002,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100914,186145.00
09/30/2014 14:15,1,5.463,ACTIVE,211.9,377.91,60.03,1412100904,"033051125000150","019011112586793",37.35,27,0.933,306.18,384.74,203.0,196.2,0.915,100935.9,100984.8,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100915,186146.00
09/30/2014 14:15,1,7.263,ACTIVE,212.0,372.56,60.03,1412100904,"040051121000185","019011112586793",25.52,28,0.846,306.74,380.42,184.5,177.9,0.830,91442.4,91487.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100917,186147.00
09/30/2014 14:15,1,7.344,ACTIVE,211.1,370.27,60.03,1412100904,"040051121000195","019011112586793",25.56,28,0.855,306.54,380.33,186.8,179.1,0.838,89624.800000013,89670.100000025,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100918,186148.00
09/30/2014 14:15,2,7.479,ACTIVE,218.03,373.61,60.022,1412100904,"274151322000083","019011112586793",28.09,46.40,0,333.03,399.76,212.6,203.3,0.835,273315.6,273315.6,1187,0,0,0,L,1151911521,1,122.46,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100919,186149.00
09/30/2014 14:15,2,7.951,ACTIVE,219.39,379.02,60.017,1412100904,"274151322000076","019011112586793",28.31,48.50,0,336.64,403.67,227.8,217.9,0.897,286372.2,286372.2,1184,0,0,0,L,1151911521,1,123.14,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100920,186150.00
09/30/2014 14:15,2,5.139,ACTIVE,218.93,428.31,60.038,1412100904,"274151322000094","019011112586793",37.93,44.50,0,394.05,464.68,197.4,188.6,0.760,207098.9,207098.9,1197,0,0,0,L,1151911521,1,122.46,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100921,186151.00
09/30/2014 14:15,2,7.436,ACTIVE,218.48,368.20,60.017,1412100904,"274151322000052","019011112586793",28.29,46.40,0,336.94,400.36,212.9,203.6,0.813,274651.5,274651.5,1185,0,0,0,L,1151911521,1,122.46,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100922,186152.00
09/30/2014 14:15,2,7.602,ACTIVE,218.71,376.62,60.022,1412100904,"274151322000085","019011112586793",27.69,46.20,0,337.84,400.66,213.0,203.7,0.800,273897.0,273897.0,1189,0,0,0,L,1151911521,1,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100923,186153.00
09/30/2014 14:15,2,7.484,ACTIVE,218.48,375.71,60.012,1412100904,"274151322000087","019011112586793",25.74,80.50,0,336.34,396.45,195.2,186.5,0.734,260167.8,260167.8,1186,0,0,0,L,1151911521,1,122.91,125.62,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100924,186154.00
09/30/2014 14:15,2,7.465,ACTIVE,218.48,368.50,59.990,1412100904,"274151322000088","019011112586793",27.59,46.20,0,337.24,399.46,208.7,199.5,0.765,266103.0,266103.0,1185,0,0,0,L,1151911521,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100925,186155.00
09/30/2014 14:15,2,7.863,ACTIVE,218.48,382.93,60.017,1412100904,"274151322000095","019011112586793",28.53,47.80,0,336.64,404.57,227.4,217.5,0.849,283858.2,283858.2,1188,0,0,0,L,1151911521,1,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100926,186156.00
09/30/2014 14:15,2,5.002,ACTIVE,219.39,443.34,60.012,1412100904,"274151322000068","019011112586793",39.28,45.00,0,394.05,466.49,199.8,190.9,0.760,205354.8,205354.8,1198,0,0,0,L,1151911521,1,123.36,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100927,186157.00
09/30/2014 14:15,2,7.527,ACTIVE,218.93,367.60,60.028,1412100904,"274151322000054","019011112586793",27.65,48.50,0,337.54,401.56,210.7,201.4,0.787,271294.7,271294.7,1186,0,0,0,L,1151911521,1,122.91,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412100928,186158.00
09/30/2014 14:30,1,7.128,ACTIVE,212.3,364.68,60.03,1412101804,"040051121000097","019011112586793",25.73,27,0.834,306.26,379.17,182.5,175.9,0.818,90790.600000024,90834.800000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101806,186159.00
09/30/2014 14:30,1,6.986,ACTIVE,211.9,316.56,60.03,1412101804,"040051121000095","019011112586793",23.03,28,0.736,307.21,372.72,160.1,155.0,0.722,81048.7,81087.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101807,186160.00
09/30/2014 14:30,1,4.537,ACTIVE,212.0,358.99,60.03,1412101804,"033051125000132","019011112586793",34.17,28,0.701,307.99,370.71,154.2,147.8,0.699,79134,79171.4,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101809,186161.00
09/30/2014 14:30,1,4.467,ACTIVE,212.2,356.36,60.03,1412101804,"033051125000135","019011112586793",34.29,28,0.699,308.30,371.92,152.4,147.5,0.692,76581,76618,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101811,186162.00
09/30/2014 14:30,1,6.995,ACTIVE,211.2,365.03,60.03,1412101804,"040051121000116","019011112586793",25.90,23,0.827,305.68,378.09,180.3,173.7,0.813,89358.200000011,89401.900000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101812,186163.00
09/30/2014 14:30,1,7.077,ACTIVE,211.8,351.54,60.03,1412101804,"040051121000068","019011112586793",22.99,28,0.739,308.51,373.68,161.9,155.6,0.733,82248.199999988,82287.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101813,186164.00
09/30/2014 14:30,1,5.222,ACTIVE,212.2,362.21,60.00,1412101804,"033051125000118","019011112586793",39.10,27,0.932,304.24,383.82,203.2,196.2,0.911,101927.00000002,101975.90000006,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101814,186165.00
09/30/2014 14:30,1,5.168,ACTIVE,212.3,352.99,60.00,1412101804,"033051125000150","019011112586793",39.47,28,0.933,305.16,386.28,203.0,196.3,0.908,100984.8,101033.8,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101816,186166.00
09/30/2014 14:30,1,7.113,ACTIVE,212.4,368.56,60.03,1412101804,"040051121000185","019011112586793",25.58,28,0.827,306.63,378.62,181.1,174.8,0.810,91487.4,91531.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101817,186167.00
09/30/2014 14:30,1,7.261,ACTIVE,211.2,366.42,60.03,1412101804,"040051121000195","019011112586793",25.36,28,0.835,306.08,379.53,183.2,175.4,0.821,89670.100000025,89714.300000013,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101818,186168.00
09/30/2014 14:30,2,7.312,ACTIVE,218.93,378.42,60.006,1412101804,"274151322000083","019011112586793",28.17,47.30,0,331.83,398.56,208.4,199.3,0.818,273365.8,273365.8,1188,0,0,0,L,1151911521,1,122.91,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101819,186169.00
09/30/2014 14:30,2,7.709,ACTIVE,219.84,354.67,60.001,1412101804,"274151322000076","019011112586793",28.55,48.30,0,335.44,402.46,222.6,212.9,0.862,286425.9,286425.9,1185,0,0,0,L,1151911521,1,123.14,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101820,186170.00
09/30/2014 14:30,2,4.781,ACTIVE,218.93,437.93,59.996,1412101804,"274151322000094","019011112586793",39.62,44.30,0,394.05,462.88,192.5,183.9,0.751,207145.4,207145.4,1198,0,0,0,L,1151911521,1,122.68,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101821,186171.00
09/30/2014 14:30,2,7.332,ACTIVE,219.39,366.70,59.996,1412101804,"274151322000052","019011112586793",28.03,47.30,0,336.94,398.86,208.1,199.0,0.791,274701.6,274701.6,1186,0,0,0,L,1151911521,1,122.46,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101822,186172.00
09/30/2014 14:30,2,7.432,ACTIVE,219.16,379.62,59.996,1412101804,"274151322000085","019011112586793",27.65,46.80,0,336.64,399.76,208.3,199.2,0.778,273947.1,273947.1,1190,0,0,0,L,1151911521,1,123.14,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101823,186173.00
09/30/2014 14:30,2,7.285,ACTIVE,218.93,373.91,59.975,1412101804,"274151322000087","019011112586793",25.84,81.50,0,336.64,394.95,190.8,182.2,0.712,260213.7,260213.7,1187,0,0,0,L,1151911521,1,122.91,125.85,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101824,186174.00
09/30/2014 14:30,2,7.334,ACTIVE,219.16,359.18,59.996,1412101804,"274151322000088","019011112586793",27.45,45.80,0,337.24,397.96,203.7,194.7,0.760,266152.0,266152.0,1186,0,0,0,L,1151911521,1,123.36,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101825,186175.00
09/30/2014 14:30,2,7.770,ACTIVE,218.93,356.48,59.996,1412101804,"274151322000095","019011112586793",28.25,48.00,0,336.34,402.16,222.2,212.6,0.826,283911.8,283911.8,1189,0,0,0,L,1151911521,1,122.91,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101826,186176.00
09/30/2014 14:30,2,4.910,ACTIVE,220.29,440.64,59.996,1412101804,"274151322000068","019011112586793",38.96,44.80,0,392.55,463.18,193.4,184.7,0.734,205401.5,205401.5,1199,0,0,0,L,1151911521,1,123.36,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101827,186177.00
09/30/2014 14:30,2,7.338,ACTIVE,219.16,375.41,59.996,1412101804,"274151322000054","019011112586793",27.77,48.80,0,336.34,400.06,206.2,197.1,0.782,271344.3,271344.3,1187,0,0,0,L,1151911521,1,123.14,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412101828,186178.00
09/30/2014 14:45,1,6.885,ACTIVE,212.4,331.47,60.00,1412102704,"040051121000097","019011112586793",25.72,27,0.805,293.91,386.01,176.2,169.6,0.789,90834.800000012,90877.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102706,186179.00
09/30/2014 14:45,1,6.862,ACTIVE,212.2,329.10,60.00,1412102704,"040051121000095","019011112586793",22.79,29,0.712,295.44,373.17,155.6,150.1,0.702,81087.5,81125.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102708,186180.00
09/30/2014 14:45,1,4.439,ACTIVE,211.9,365.31,60.00,1412102704,"033051125000132","019011112586793",34.02,28,0.682,297.43,370.68,150.2,143.8,0.678,79171.4,79207.6,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102709,186181.00
09/30/2014 14:45,1,4.389,ACTIVE,212.1,350.40,60.03,1412102704,"033051125000135","019011112586793",33.85,29,0.678,294.60,373.42,147.8,143.2,0.673,76618,76654.199999988,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102710,186182.00
09/30/2014 14:45,1,6.848,ACTIVE,211.3,363.00,60.00,1412102704,"040051121000116","019011112586793",25.74,23,0.808,290.75,377.03,175.4,169.3,0.794,89401.900000011,89444.600000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102712,186183.00
09/30/2014 14:45,1,6.967,ALERT,211.7,338.18,60.03,1412102704,"040051121000068","019011112586793",22.72,29,0.718,293.99,372.94,157.5,151.5,0.716,82287.5,82325.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412102713,186184.00
09/30/2014 14:45,1,5.049,ACTIVE,212.1,376.05,60.03,1412102704,"033051125000118","019011112586793",39.38,28,0.909,289.60,388.14,197.8,191.7,0.883,101975.90000006,102024.10000005,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102715,186185.00
09/30/2014 14:45,1,5.015,ACTIVE,212.4,334.97,60.00,1412102704,"033051125000150","019011112586793",39.48,28,0.904,290.46,387.94,197.0,190.9,0.880,101033.8,101082,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102716,186186.00
09/30/2014 14:45,1,6.979,ACTIVE,212.2,370.30,60.03,1412102704,"040051121000185","019011112586793",25.27,29,0.804,293.48,381.61,175.4,169.5,0.790,91531.4,91574.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102717,186187.00
09/30/2014 14:45,1,7.017,ACTIVE,211.4,369.93,60.03,1412102704,"040051121000195","019011112586793",25.50,29,0.812,293.73,381.18,178.0,170.6,0.803,89714.300000013,89757.400000037,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102718,186188.00
09/30/2014 14:45,2,7.168,ACTIVE,218.48,379.32,59.990,1412102704,"274151322000083","019011112586793",27.97,47.30,0,319.51,398.86,202.9,194.0,0.800,273414.9,273414.9,1189,0,0,0,L,1151911521,1,122.46,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102719,186189.00
09/30/2014 14:45,2,7.535,ACTIVE,219.61,361.59,59.990,1412102704,"274151322000076","019011112586793",28.37,48.80,0,325.82,403.67,216.1,206.6,0.844,286478.3,286478.3,1186,0,0,0,L,1151911521,1,123.36,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102720,186190.00
09/30/2014 14:45,2,4.773,ACTIVE,218.71,429.82,59.996,1412102704,"274151322000094","019011112586793",39.04,44.80,0,393.15,461.68,187.2,178.7,0.716,207190.9,207190.9,1199,0,0,0,L,1151911521,1,122.46,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102721,186191.00
09/30/2014 14:45,2,7.088,ACTIVE,219.16,377.22,59.990,1412102704,"274151322000052","019011112586793",28.13,47.00,0,320.11,399.46,201.8,192.9,0.765,274750.6,274750.6,1187,0,0,0,L,1151911521,1,122.91,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102722,186192.00
09/30/2014 14:45,2,7.184,ACTIVE,218.71,379.02,60.001,1412102704,"274151322000085","019011112586793",27.87,46.40,0,322.51,399.76,202.7,193.7,0.760,273996.2,273996.2,1191,0,0,0,L,1151911521,1,123.14,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102723,186193.00
09/30/2014 14:45,2,7.078,ACTIVE,218.26,375.41,59.990,1412102704,"274151322000087","019011112586793",25.92,81.50,0,318.00,394.35,185.7,177.3,0.689,260258.6,260258.6,1188,0,0,0,L,1151911521,1,122.91,125.62,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102724,186194.00
09/30/2014 14:45,2,7.086,ACTIVE,218.26,376.01,59.990,1412102704,"274151322000088","019011112586793",27.55,46.20,0,319.81,397.66,197.8,188.9,0.729,266200.0,266200.0,1187,0,0,0,L,1151911521,1,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102725,186195.00
09/30/2014 14:45,2,7.572,ACTIVE,218.71,381.73,59.990,1412102704,"274151322000095","019011112586793",28.27,48.00,0,318.91,403.07,216.8,207.3,0.809,283964.3,283964.3,1190,0,0,0,L,1151911521,1,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102726,186196.00
09/30/2014 14:45,2,4.848,ACTIVE,219.84,415.99,60.001,1412102704,"274151322000068","019011112586793",38.53,45.00,0,394.65,465.58,189.8,181.2,0.698,205447.0,205447.0,1200,0,0,0,L,1151911521,1,123.36,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102727,186197.00
09/30/2014 14:45,2,7.221,ACTIVE,218.71,370.30,59.996,1412102704,"274151322000054","019011112586793",27.37,48.30,0,318.61,399.76,200.1,191.2,0.751,271392.8,271392.8,1188,0,0,0,L,1151911521,1,122.91,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412102728,186198.00
09/30/2014 15:00,1,6.700,ACTIVE,212.0,368.40,60.03,1412103604,"040051121000097","019011112586793",26.00,27,0.793,307.24,377.03,173.4,166.8,0.780,90877.699999988,90919.699999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103607,186199.00
09/30/2014 15:00,1,6.643,ACTIVE,211.9,362.86,60.03,1412103604,"040051121000095","019011112586793",23.05,29,0.697,308.97,371.00,152.3,146.5,0.689,81125.5,81162.4,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103608,186200.00
09/30/2014 15:00,1,4.266,ACTIVE,212.5,340.59,60.03,1412103604,"033051125000132","019011112586793",34.53,28,0.664,309.52,368.62,146.6,140.3,0.660,79207.6,79242.9,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103609,186201.00
09/30/2014 15:00,1,4.232,ACTIVE,212.2,343.01,60.03,1412103604,"033051125000135","019011112586793",34.31,28,0.661,308.51,370.47,144.4,139.6,0.655,76654.199999988,76689.399999976,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103611,186202.00
09/30/2014 15:00,1,6.691,ACTIVE,211.5,335.61,60.03,1412103604,"040051121000116","019011112586793",25.82,23,0.789,306.56,376.79,171.9,165.8,0.776,89444.600000011,89486.300000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103612,186203.00
09/30/2014 15:00,1,6.760,ACTIVE,212.4,317.17,60.03,1412103604,"040051121000068","019011112586793",22.97,29,0.706,309.09,371.96,154.5,148.8,0.700,82325.800000012,82363.100000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103613,186204.00
09/30/2014 15:00,1,4.900,ACTIVE,212.2,333.99,60.03,1412103604,"033051125000118","019011112586793",39.60,28,0.887,304.83,382.49,193.1,186.9,0.869,102024.10000005,102071.10000005,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103615,186205.00
09/30/2014 15:00,1,4.888,ACTIVE,212.9,319.52,60.03,1412103604,"033051125000150","019011112586793",39.55,28,0.882,305.56,383.83,192.4,186.3,0.866,101082,101129,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103616,186206.00
09/30/2014 15:00,1,6.767,ACTIVE,212.7,335.41,60.03,1412103604,"040051121000185","019011112586793",25.46,29,0.781,307.58,376.46,171.5,165.0,0.772,91574.3,91616,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103617,186207.00
09/30/2014 15:00,1,6.797,ACTIVE,211.5,317.95,60.03,1412103604,"040051121000195","019011112586793",25.74,29,0.792,307.18,377.16,174.0,166.6,0.784,89757.400000037,89799.500000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103619,186208.00
09/30/2014 15:00,2,6.979,ACTIVE,218.03,378.42,60.028,1412103604,"274151322000083","019011112586793",28.21,47.00,0,336.64,396.15,199.2,190.3,0.787,273462.8,273462.8,1190,0,0,0,L,1151911521,1,122.46,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103620,186209.00
09/30/2014 15:00,2,7.271,ACTIVE,219.61,377.82,60.017,1412103604,"274151322000076","019011112586793",28.73,48.30,0,337.54,400.06,211.1,201.8,0.818,286529.4,286529.4,1187,0,0,0,L,1151911521,1,122.91,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103621,186210.00
09/30/2014 15:00,2,4.727,ACTIVE,218.71,421.70,60.022,1412103604,"274151322000094","019011112586793",38.15,44.80,0,390.74,460.78,183.2,174.9,0.707,207235.2,207235.2,1200,0,0,0,L,1151911521,1,122.23,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103622,186211.00
09/30/2014 15:00,2,6.881,ACTIVE,218.93,377.52,59.996,1412103604,"274151322000052","019011112586793",28.39,47.00,0,337.24,396.45,197.8,189.0,0.751,274798.3,274798.3,1188,0,0,0,L,1151911521,1,122.46,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103623,186212.00
09/30/2014 15:00,2,7.012,ACTIVE,218.48,377.52,60.022,1412103604,"274151322000085","019011112586793",27.91,46.20,0,337.54,397.66,198.0,189.2,0.742,274044.0,274044.0,1192,0,0,0,L,1151911521,1,122.91,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103624,186213.00
09/30/2014 15:00,2,6.936,ACTIVE,218.26,353.17,60.022,1412103604,"274151322000087","019011112586793",26.00,82.70,0,337.24,392.55,182.5,174.3,0.685,260302.5,260302.5,1189,0,0,0,L,1151911521,1,122.46,125.62,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103625,186214.00
09/30/2014 15:00,2,6.896,ACTIVE,218.26,365.80,60.028,1412103604,"274151322000088","019011112586793",27.67,46.40,0,338.14,395.85,193.1,184.5,0.725,266246.7,266246.7,1188,0,0,0,L,1151911521,1,123.14,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103625,186215.00
