ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 15:00,2,7.326,ACTIVE,218.26,380.52,60.022,1412103604,"274151322000095","019011112586793",28.63,47.80,0,337.24,399.76,212.2,202.9,0.795,284015.5,284015.5,1191,0,0,0,L,1151911521,1,122.91,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103626,186216.00
09/30/2014 15:00,2,4.727,ACTIVE,219.39,433.72,60.017,1412103604,"274151322000068","019011112586793",38.15,44.80,0,394.05,463.18,183.7,175.4,0.685,205491.3,205491.3,1201,0,0,0,L,1151911521,1,123.36,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103627,186217.00
09/30/2014 15:00,2,6.967,ACTIVE,218.48,354.07,60.022,1412103604,"274151322000054","019011112586793",27.73,48.30,0,337.54,396.75,195.5,186.8,0.729,271440.0,271440.0,1189,0,0,0,L,1151911521,1,122.68,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412103628,186218.00
09/30/2014 15:15,1,6.416,ACTIVE,212.4,362.28,60.03,1412104504,"040051121000097","019011112586793",26.11,27,0.759,305.33,376.37,166.7,160.3,0.753,90919.699999988,90960.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104507,186219.00
09/30/2014 15:15,1,6.360,ACTIVE,211.9,361.32,60.00,1412104504,"040051121000095","019011112586793",23.31,28,0.673,308.14,369.48,147.5,141.9,0.667,81162.4,81198.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104508,186220.00
09/30/2014 15:15,1,4.110,ACTIVE,212.1,363.06,60.03,1412104504,"033051125000132","019011112586793",34.72,27,0.644,310.34,367.62,142.0,135.7,0.643,79242.9,79277.4,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104509,186221.00
09/30/2014 15:15,1,4.067,ACTIVE,212.6,362.35,60.00,1412104504,"033051125000135","019011112586793",34.56,28,0.642,309.60,368.67,139.8,135.9,0.636,76689.399999976,76723.899999976,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104510,186222.00
09/30/2014 15:15,1,6.369,ACTIVE,211.2,356.84,60.00,1412104504,"040051121000116","019011112586793",26.20,22,0.762,307.40,374.69,166.0,159.8,0.752,89486.300000011,89526.900000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104512,186223.00
09/30/2014 15:15,1,6.494,ACTIVE,212.2,362.57,60.00,1412104504,"040051121000068","019011112586793",23.11,29,0.681,309.07,370.32,149.3,143.5,0.681,82363.100000024,82399.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104513,186224.00
09/30/2014 15:15,1,4.718,ACTIVE,211.9,367.16,60.03,1412104504,"033051125000118","019011112586793",39.66,27,0.855,305.56,381.44,186.2,180.0,0.838,102071.10000005,102116.80000004,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104514,186225.00
09/30/2014 15:15,1,4.681,ACTIVE,212.4,359.71,60.00,1412104504,"033051125000150","019011112586793",39.87,27,0.853,306.26,382.50,185.7,179.9,0.835,101129,101174.8,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104516,186226.00
09/30/2014 15:15,1,6.472,ACTIVE,212.6,318.37,60.00,1412104504,"040051121000185","019011112586793",25.75,28,0.755,308.63,376.98,165.8,159.6,0.746,91616,91656.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104517,186227.00
09/30/2014 15:15,1,6.549,ACTIVE,211.7,333.27,60.00,1412104504,"040051121000195","019011112586793",25.81,28,0.766,302.27,376.30,168.1,161.1,0.758,89799.500000001,89840.500000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104518,186228.00
09/30/2014 15:15,2,6.678,ACTIVE,218.71,353.17,59.980,1412104504,"274151322000083","019011112586793",28.47,45.30,0,331.53,395.85,192.4,183.8,0.756,273509.7,273509.7,1191,0,0,0,L,1151911521,1,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104519,186229.00
09/30/2014 15:15,2,6.959,ACTIVE,219.84,373.31,59.996,1412104504,"274151322000076","019011112586793",29.04,47.50,0,336.94,399.46,204.7,195.6,0.791,286579.1,286579.1,1188,0,0,0,L,1151911521,1,123.36,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104520,186230.00
09/30/2014 15:15,2,4.488,ACTIVE,218.93,430.42,59.996,1412104504,"274151322000094","019011112586793",39.12,44.30,0,394.05,461.38,177.3,169.2,0.685,207278.4,207278.4,1201,0,0,0,L,1151911521,1,122.68,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104521,186231.00
09/30/2014 15:15,2,6.615,ACTIVE,218.93,376.01,59.985,1412104504,"274151322000052","019011112586793",28.47,45.50,0,336.64,395.85,190.6,182.0,0.729,274844.8,274844.8,1189,0,0,0,L,1151911521,1,122.91,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104522,186232.00
09/30/2014 15:15,2,6.777,ACTIVE,219.16,352.87,60.001,1412104504,"274151322000085","019011112586793",27.95,45.80,0,332.43,396.75,191.9,183.3,0.716,274090.6,274090.6,1193,0,0,0,L,1151911521,1,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104523,186233.00
09/30/2014 15:15,2,6.717,ACTIVE,218.71,362.79,59.996,1412104504,"274151322000087","019011112586793",26.08,81.50,0,332.73,391.94,177.4,169.3,0.658,260345.6,260345.6,1190,0,0,0,L,1151911521,1,123.14,125.62,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104524,186234.00
09/30/2014 15:15,2,6.619,ACTIVE,218.93,354.97,60.022,1412104504,"274151322000088","019011112586793",27.97,44.50,0,332.43,395.25,187.3,178.9,0.703,266292.1,266292.1,1189,0,0,0,L,1151911521,1,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104525,186235.00
09/30/2014 15:15,2,7.039,ACTIVE,218.93,354.67,60.001,1412104504,"274151322000095","019011112586793",28.92,47.30,0,331.83,398.86,205.9,196.8,0.769,284065.5,284065.5,1192,0,0,0,L,1151911521,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104526,186236.00
09/30/2014 15:15,2,4.611,ACTIVE,219.84,409.08,60.006,1412104504,"274151322000068","019011112586793",37.65,45.00,0,394.95,463.48,176.2,168.2,0.667,205534.4,205534.4,1202,0,0,0,L,1151911521,1,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104527,186237.00
09/30/2014 15:15,2,6.715,ACTIVE,218.93,353.47,59.990,1412104504,"274151322000054","019011112586793",27.93,47.00,0,334.24,395.55,189.8,181.3,0.720,271486.1,271486.1,1190,0,0,0,L,1151911521,1,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412104528,186238.00
09/30/2014 15:30,1,6.164,ACTIVE,212.2,339.17,60.03,1412105404,"040051121000097","019011112586793",26.13,27,0.732,262.48,462.68,160.3,154.6,0.724,90960.600000024,90999.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105406,186239.00
09/30/2014 15:30,1,6.094,ACTIVE,211.9,326.99,60.03,1412105404,"040051121000095","019011112586793",23.35,28,0.647,308.92,372.02,141.6,136.2,0.645,81198.5,81233.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105407,186240.00
09/30/2014 15:30,1,3.945,ACTIVE,212.2,317.28,60.03,1412105404,"033051125000132","019011112586793",34.65,27,0.617,288.25,448.67,136.0,130.2,0.621,79277.4,79310.6,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105409,186241.00
09/30/2014 15:30,1,3.919,ACTIVE,212.3,327.46,60.03,1412105404,"033051125000135","019011112586793",34.37,27,0.615,271.58,439.01,134.0,129.9,0.614,76723.899999976,76757,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105410,186242.00
09/30/2014 15:30,1,6.150,ACTIVE,211.4,348.09,60.00,1412105404,"040051121000116","019011112586793",26.05,22,0.733,304.56,380.43,159.4,153.7,0.728,89526.900000011,89565.900000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105411,186243.00
09/30/2014 15:30,1,6.215,ACTIVE,212.3,347.77,60.00,1412105404,"040051121000068","019011112586793",23.21,28,0.655,271.94,476.50,143.5,138.4,0.656,82399.600000024,82434.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105413,186244.00
09/30/2014 15:30,1,4.529,ACTIVE,212.0,344.28,60.00,1412105404,"033051125000118","019011112586793",39.58,26,0.821,269.63,440.92,178.4,172.6,0.806,102116.80000004,102160.60000005,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105414,186245.00
09/30/2014 15:30,1,4.469,ACTIVE,212.4,322.40,60.00,1412105404,"033051125000150","019011112586793",39.94,27,0.816,263.50,459.76,177.6,172.3,0.801,101174.8,101218.5,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105416,186246.00
09/30/2014 15:30,1,6.168,ACTIVE,212.1,366.50,60.03,1412105404,"040051121000185","019011112586793",25.89,27,0.727,255.55,477.78,158.9,153.3,0.718,91656.5,91695.6,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105417,186247.00
09/30/2014 15:30,1,6.261,ACTIVE,211.8,359.77,60.03,1412105404,"040051121000195","019011112586793",25.83,27,0.734,275.03,476.11,160.9,154.6,0.729,89840.500000001,89879.900000037,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105418,186248.00
09/30/2014 15:30,2,6.428,ACTIVE,218.48,353.17,60.012,1412105404,"274151322000083","019011112586793",28.45,43.60,0,333.63,392.85,185.0,176.7,0.729,273554.8,273554.8,1192,0,0,0,L,1151911521,1,122.68,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105419,186249.00
09/30/2014 15:30,2,6.701,ACTIVE,219.61,353.47,60.012,1412105404,"274151322000076","019011112586793",28.88,46.20,0,338.74,397.35,195.9,187.2,0.760,286627.1,286627.1,1189,0,0,0,L,1151911521,1,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105420,186250.00
09/30/2014 15:30,2,4.281,ACTIVE,218.93,425.31,60.012,1412105404,"274151322000094","019011112586793",39.50,43.40,0,394.65,460.17,170.6,162.8,0.650,207319.9,207319.9,1202,0,0,0,L,1151911521,1,122.91,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105421,186251.00
09/30/2014 15:30,2,6.359,ACTIVE,218.48,357.08,60.001,1412105404,"274151322000052","019011112586793",28.41,45.00,0,336.94,393.45,182.8,174.5,0.698,274889.5,274889.5,1190,0,0,0,L,1151911521,1,122.68,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105422,186252.00
09/30/2014 15:30,2,6.439,ACTIVE,219.16,353.47,59.985,1412105404,"274151322000085","019011112586793",28.27,45.00,0,337.54,394.05,184.2,175.8,0.694,274135.6,274135.6,1194,0,0,0,L,1151911521,1,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105423,186253.00
09/30/2014 15:30,2,6.408,ACTIVE,218.48,365.49,60.022,1412105404,"274151322000087","019011112586793",26.52,80.50,0,336.64,389.24,171.9,164.0,0.632,260387.3,260387.3,1191,0,0,0,L,1151911521,1,122.91,125.62,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105424,186254.00
09/30/2014 15:30,2,6.344,ACTIVE,218.48,362.19,60.006,1412105404,"274151322000088","019011112586793",27.99,44.00,0,336.94,393.75,179.8,171.6,0.667,266336.0,266336.0,1190,0,0,0,L,1151911521,1,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105425,186255.00
09/30/2014 15:30,2,6.730,ACTIVE,218.71,359.18,60.006,1412105404,"274151322000095","019011112586793",29.00,45.30,0,336.94,395.85,197.6,188.8,0.738,284113.7,284113.7,1193,0,0,0,L,1151911521,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105426,186256.00
09/30/2014 15:30,2,4.301,ACTIVE,219.84,420.20,60.028,1412105404,"274151322000068","019011112586793",39.06,44.00,0,394.95,465.89,169.8,162.0,0.641,205575.9,205575.9,1203,0,0,0,L,1151911521,1,123.36,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105427,186257.00
09/30/2014 15:30,2,6.396,ACTIVE,218.93,364.59,60.012,1412105404,"274151322000054","019011112586793",28.07,46.40,0,336.64,392.85,181.8,173.5,0.685,271530.5,271530.5,1191,0,0,0,L,1151911521,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412105428,186258.00
09/30/2014 15:45,1,5.862,ACTIVE,212.4,328.49,60.03,1412106304,"040051121000097","019011112586793",26.34,26,0.703,308.68,372.07,153.6,148.7,0.693,90999.900000036,91037.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106306,186259.00
09/30/2014 15:45,1,5.772,ACTIVE,211.5,332.45,60.00,1412106304,"040051121000095","019011112586793",23.62,28,0.618,309.23,366.10,135.7,130.1,0.620,81233.3,81266.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106308,186260.00
09/30/2014 15:45,1,3.746,ACTIVE,212.3,358.60,60.00,1412106304,"033051125000132","019011112586793",34.85,26,0.588,310.63,364.42,129.9,124.4,0.592,79310.6,79342.2,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106309,186261.00
09/30/2014 15:45,1,3.709,ACTIVE,212.0,358.70,60.00,1412106304,"033051125000135","019011112586793",34.76,27,0.589,310.43,365.15,128.2,124.3,0.588,76757,76788.599999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106310,186262.00
09/30/2014 15:45,1,5.813,ACTIVE,211.3,342.73,60.00,1412106304,"040051121000116","019011112586793",26.40,21,0.700,308.00,371.51,152.7,147.1,0.696,89565.900000011,89603.500000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106312,186263.00
09/30/2014 15:45,1,5.852,ACTIVE,212.1,354.65,60.00,1412106304,"040051121000068","019011112586793",23.57,27,0.626,310.25,367.44,137.2,132.0,0.628,82434.800000012,82468.400000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106313,186264.00
09/30/2014 15:45,1,4.277,ACTIVE,211.6,365.20,60.03,1412106304,"033051125000118","019011112586793",39.99,26,0.781,306.55,376.93,170.2,164.3,0.769,102160.60000005,102202.50000003,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106314,186265.00
09/30/2014 15:45,1,4.249,ACTIVE,211.9,368.30,60.00,1412106304,"033051125000150","019011112586793",40.10,26,0.779,307.52,376.98,169.5,164.0,0.770,101218.5,101260.5,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106315,186266.00
09/30/2014 15:45,1,5.844,ACTIVE,212.2,344.76,60.00,1412106304,"040051121000185","019011112586793",26.15,27,0.693,309.66,371.38,152.1,146.3,0.689,91695.6,91732.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106317,186267.00
09/30/2014 15:45,1,5.919,ACTIVE,211.2,355.24,60.00,1412106304,"040051121000195","019011112586793",26.10,26,0.703,308.57,371.78,153.8,147.4,0.698,89879.900000037,89917.500000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106318,186268.00
09/30/2014 15:45,2,6.125,ACTIVE,218.71,369.40,59.996,1412106304,"274151322000083","019011112586793",28.53,43.20,0,332.43,387.44,177.0,168.9,0.694,273597.9,273597.9,1193,0,0,0,L,1151911521,1,122.46,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106319,186269.00
09/30/2014 15:45,2,6.363,ACTIVE,219.84,353.17,59.985,1412106304,"274151322000076","019011112586793",29.14,45.30,0,338.44,394.95,187.8,179.3,0.725,286672.9,286672.9,1190,0,0,0,L,1151911521,1,123.14,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106320,186270.00
09/30/2014 15:45,2,4.076,ACTIVE,219.16,427.71,59.985,1412106304,"274151322000094","019011112586793",39.48,42.50,0,398.26,459.27,163.2,155.6,0.623,207359.4,207359.4,1203,0,0,0,L,1151911521,1,122.91,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106321,186271.00
09/30/2014 15:45,2,6.016,ACTIVE,219.16,367.30,59.985,1412106304,"274151322000052","019011112586793",28.78,44.00,0,334.54,391.34,175.5,167.4,0.672,274932.2,274932.2,1191,0,0,0,L,1151911521,1,122.91,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106322,186272.00
09/30/2014 15:45,2,6.127,ACTIVE,219.39,368.50,59.953,1412106304,"274151322000085","019011112586793",28.33,43.60,0,337.84,391.34,175.7,167.6,0.654,274178.5,274178.5,1195,0,0,0,L,1151911521,1,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106323,186273.00
09/30/2014 15:45,2,6.051,ACTIVE,218.93,350.77,59.985,1412106304,"274151322000087","019011112586793",26.88,79.00,0,332.13,385.03,164.6,156.9,0.610,260427.4,260427.4,1192,0,0,0,L,1151911521,1,122.91,126.07,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106324,186274.00
09/30/2014 15:45,2,6.002,ACTIVE,219.16,359.18,59.990,1412106304,"274151322000088","019011112586793",28.23,42.80,0,336.34,390.74,171.7,163.8,0.636,266377.9,266377.9,1191,0,0,0,L,1151911521,1,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106325,186275.00
09/30/2014 15:45,2,6.436,ACTIVE,218.93,351.97,59.985,1412106304,"274151322000095","019011112586793",28.98,44.30,0,332.73,391.04,188.9,180.4,0.698,284159.9,284159.9,1194,0,0,0,L,1151911521,1,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106326,186276.00
09/30/2014 15:45,2,4.158,ACTIVE,220.06,424.71,59.990,1412106304,"274151322000068","019011112586793",38.59,43.40,0,400.06,462.58,161.9,154.4,0.605,205615.5,205615.5,1204,0,0,0,L,1151911521,1,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106327,186277.00
09/30/2014 15:45,2,6.127,ACTIVE,218.93,354.67,59.985,1412106304,"274151322000054","019011112586793",27.97,46.00,0,335.74,391.04,173.6,165.6,0.654,271572.9,271572.9,1192,0,0,0,L,1151911521,1,123.14,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412106328,186278.00
09/30/2014 16:00,1,5.516,ACTIVE,211.0,322.91,60.03,1412107204,"040051121000097","019011112586793",26.85,24,0.678,307.25,370.58,147.4,142.3,0.676,91037.699999988,91073.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107207,186279.00
09/30/2014 16:00,1,5.461,ACTIVE,210.5,342.85,60.00,1412107204,"040051121000095","019011112586793",23.87,26,0.594,308.39,365.97,129.7,124.5,0.598,81266.6,81298.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107208,186280.00
09/30/2014 16:00,1,3.514,ACTIVE,210.7,328.95,60.03,1412107204,"033051125000132","019011112586793",35.41,25,0.564,309.13,362.28,123.8,118.4,0.570,79342.2,79372.3,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107209,186281.00
09/30/2014 16:00,1,3.486,ACTIVE,211.0,345.63,60.00,1412107204,"033051125000135","019011112586793",35.28,25,0.562,308.80,364.77,122.4,118.2,0.568,76788.599999964,76818.699999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107211,186282.00
09/30/2014 16:00,1,5.522,ACTIVE,210.2,320.35,60.00,1412107204,"040051121000116","019011112586793",26.56,20,0.673,307.35,368.88,146.0,140.5,0.666,89603.500000011,89639.100000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107212,186283.00
09/30/2014 16:00,1,5.511,ACTIVE,211.4,328.95,60.03,1412107204,"040051121000068","019011112586793",23.90,27,0.600,307.94,365.43,131.0,126.4,0.602,82468.400000036,82500.400000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107213,186284.00
09/30/2014 16:00,1,4.034,ACTIVE,210.4,317.00,60.03,1412107204,"033051125000118","019011112586793",40.27,25,0.745,305.54,375.41,161.6,155.8,0.739,102202.50000003,102242.30000004,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107215,186285.00
09/30/2014 16:00,1,4.011,ACTIVE,211.0,347.98,60.03,1412107204,"033051125000150","019011112586793",40.41,25,0.744,306.05,375.57,161.3,156.2,0.739,101260.5,101300.5,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107216,186286.00
09/30/2014 16:00,1,5.546,ACTIVE,211.2,334.30,60.00,1412107204,"040051121000185","019011112586793",26.20,25,0.663,308.13,369.68,144.6,139.2,0.661,91732.9,91768.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107217,186287.00
09/30/2014 16:00,1,5.562,ACTIVE,210.6,352.91,60.00,1412107204,"040051121000195","019011112586793",26.38,25,0.669,306.93,369.37,146.0,140.1,0.667,89917.500000001,89953.199999989,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107218,186288.00
09/30/2014 16:00,2,5.672,ACTIVE,218.03,354.07,60.012,1412107204,"274151322000083","019011112586793",29.42,42.00,0,331.23,385.93,169.1,161.2,0.667,273639.0,273639.0,1194,0,0,0,L,1151911521,1,122.01,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107219,186289.00
09/30/2014 16:00,2,5.979,ACTIVE,218.93,355.28,60.006,1412107204,"274151322000076","019011112586793",29.58,43.40,0,337.54,393.75,179.2,171.0,0.694,286716.6,286716.6,1191,0,0,0,L,1151911521,1,122.23,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107220,186290.00
09/30/2014 16:00,2,3.830,ACTIVE,218.03,426.21,60.012,1412107204,"274151322000094","019011112586793",39.78,40.80,0,398.56,459.57,154.7,147.3,0.597,207397.0,207397.0,1204,0,0,0,L,1151911521,1,122.01,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107221,186291.00
09/30/2014 16:00,2,5.670,ACTIVE,218.26,359.78,60.012,1412107204,"274151322000052","019011112586793",29.12,42.80,0,331.83,389.24,167.2,159.4,0.636,274973.0,274973.0,1192,0,0,0,L,1151911521,1,122.01,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107222,186292.00
09/30/2014 16:00,2,5.812,ACTIVE,218.48,351.67,60.017,1412107204,"274151322000085","019011112586793",28.47,42.50,0,332.43,389.54,167.6,159.8,0.632,274219.3,274219.3,1196,0,0,0,L,1151911521,1,122.91,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107223,186293.00
09/30/2014 16:00,2,5.758,ACTIVE,218.03,364.29,60.006,1412107204,"274151322000087","019011112586793",27.08,77.00,0,332.13,383.53,157.9,150.5,0.588,260465.7,260465.7,1193,0,0,0,L,1151911521,1,122.23,125.85,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107224,186294.00
09/30/2014 16:00,2,5.602,ACTIVE,218.03,358.28,60.012,1412107204,"274151322000088","019011112586793",28.82,41.30,0,331.53,388.94,163.4,155.8,0.610,266417.7,266417.7,1192,0,0,0,L,1151911521,1,122.68,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107225,186295.00
09/30/2014 16:00,2,6.080,ACTIVE,217.80,361.59,60.006,1412107204,"274151322000095","019011112586793",29.32,43.60,0,330.93,388.64,180.4,172.2,0.676,284203.8,284203.8,1195,0,0,0,L,1151911521,1,122.46,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107226,186296.00
09/30/2014 16:00,2,3.846,ACTIVE,219.16,425.91,60.012,1412107204,"274151322000068","019011112586793",39.66,41.50,0,397.66,460.17,154.9,147.6,0.583,205653.0,205653.0,1205,0,0,0,L,1151911521,1,122.68,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107227,186297.00
09/30/2014 16:00,2,5.773,ACTIVE,218.26,351.07,60.012,1412107204,"274151322000054","019011112586793",28.43,43.80,0,332.13,386.23,166.0,158.3,0.628,271613.3,271613.3,1193,0,0,0,L,1151911521,1,122.46,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412107228,186298.00
09/30/2014 16:15,1,5.155,ACTIVE,211.8,347.32,60.03,1412108104,"040051121000097","019011112586793",26.83,23,0.629,308.10,366.51,137.6,132.7,0.630,91073.699999988,91107.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108106,186299.00
09/30/2014 16:15,1,5.067,ACTIVE,211.1,344.93,60.00,1412108104,"040051121000095","019011112586793",24.17,25,0.557,309.06,361.35,121.8,117.1,0.560,81298.2,81328.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108107,186300.00
09/30/2014 16:15,1,3.300,ACTIVE,211.1,333.86,60.03,1412108104,"033051125000132","019011112586793",35.33,24,0.525,309.93,359.36,116.0,110.5,0.541,79372.3,79400.8,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108109,186301.00
09/30/2014 16:15,1,3.263,ACTIVE,211.0,326.85,60.00,1412108104,"033051125000135","019011112586793",35.36,24,0.528,308.95,361.72,114.8,111.0,0.533,76818.699999988,76847.299999952,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108110,186302.00
09/30/2014 16:15,1,5.157,ACTIVE,210.6,336.75,60.00,1412108104,"040051121000116","019011112586793",26.66,19,0.628,307.85,365.46,136.8,131.8,0.631,89639.100000011,89672.900000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108111,186303.00
09/30/2014 16:15,1,5.155,ACTIVE,211.1,335.65,60.00,1412108104,"040051121000068","019011112586793",23.96,26,0.561,308.99,361.70,122.9,118.0,0.566,82500.400000036,82530.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108112,186304.00
09/30/2014 16:15,1,3.745,ACTIVE,210.3,327.95,60.00,1412108104,"033051125000118","019011112586793",40.56,24,0.696,305.64,371.26,151.1,145.7,0.696,102242.30000004,102280.00000003,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108114,186305.00
09/30/2014 16:15,1,3.746,ACTIVE,211.2,322.87,60.00,1412108104,"033051125000150","019011112586793",40.49,24,0.696,306.52,371.19,150.9,146.2,0.695,101300.5,101338.3,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108115,186306.00
09/30/2014 16:15,1,5.170,ACTIVE,211.4,333.27,60.00,1412108104,"040051121000185","019011112586793",26.33,24,0.620,309.23,366.74,135.4,130.5,0.618,91768.5,91802,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108116,186307.00
09/30/2014 16:15,1,5.229,ACTIVE,210.5,317.35,60.00,1412108104,"040051121000195","019011112586793",26.27,24,0.627,308.34,365.85,136.7,131.1,0.629,89953.199999989,89986.900000037,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108118,186308.00
09/30/2014 16:15,2,5.371,ACTIVE,217.35,349.86,59.996,1412108104,"274151322000083","019011112586793",29.24,40.40,0,332.43,383.83,158.8,151.4,0.641,273678.0,273678.0,1195,0,0,0,L,1151911521,1,122.01,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108118,186309.00
09/30/2014 16:15,2,5.641,ACTIVE,218.71,356.78,59.996,1412108104,"274151322000076","019011112586793",29.40,41.00,0,338.14,388.94,167.9,160.2,0.654,286757.9,286757.9,1192,0,0,0,L,1151911521,1,122.91,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108119,186310.00
09/30/2014 16:15,2,3.613,ACTIVE,218.26,429.22,60.001,1412108104,"274151322000094","019011112586793",39.62,39.50,0,403.97,460.17,144.6,137.7,0.552,207432.6,207432.6,1205,0,0,0,L,1151911521,1,122.23,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108120,186311.00
09/30/2014 16:15,2,5.312,ACTIVE,217.80,352.27,59.996,1412108104,"274151322000052","019011112586793",29.12,40.60,0,333.03,383.83,156.6,149.2,0.601,275011.5,275011.5,1193,0,0,0,L,1151911521,1,122.01,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108121,186312.00
09/30/2014 16:15,2,5.404,ACTIVE,217.80,353.17,60.001,1412108104,"274151322000085","019011112586793",28.78,40.60,0,331.23,397.66,157.5,150.1,0.597,274257.9,274257.9,1197,0,0,0,L,1151911521,1,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108122,186313.00
09/30/2014 16:15,2,5.297,ACTIVE,217.80,350.47,59.996,1412108104,"274151322000087","019011112586793",27.79,73.70,0,331.53,394.35,149.0,141.9,0.557,260502.2,260502.2,1194,0,0,0,L,1151911521,1,122.23,125.62,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108123,186314.00
09/30/2014 16:15,2,5.270,ACTIVE,217.58,355.28,60.001,1412108104,"274151322000088","019011112586793",28.75,39.00,0,333.03,382.63,153.3,146.1,0.575,266455.4,266455.4,1193,0,0,0,L,1151911521,1,122.68,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108124,186315.00
09/30/2014 16:15,2,5.658,ACTIVE,217.58,354.67,59.996,1412108104,"274151322000095","019011112586793",29.62,41.30,0,332.43,385.93,169.8,161.9,0.641,284245.5,284245.5,1196,0,0,0,L,1151911521,1,122.23,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108125,186316.00
09/30/2014 16:15,2,3.574,ACTIVE,218.71,437.33,60.001,1412108104,"274151322000068","019011112586793",39.92,40.20,0,403.37,462.58,143.7,136.8,0.530,205688.6,205688.6,1206,0,0,0,L,1151911521,1,122.91,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108126,186317.00
09/30/2014 16:15,2,5.328,ACTIVE,218.03,350.77,60.006,1412108104,"274151322000054","019011112586793",28.88,41.30,0,332.73,391.64,155.8,148.5,0.588,271651.6,271651.6,1194,0,0,0,L,1151911521,1,122.46,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412108127,186318.00
09/30/2014 16:30,1,4.766,ACTIVE,208.8,316.79,60.03,1412109005,"040051121000097","019011112586793",26.90,23,0.589,306.31,364.12,127.6,122.1,0.595,91107.800000012,91139.600000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109008,186319.00
09/30/2014 16:30,1,4.691,ACTIVE,208.7,318.90,60.07,1412109005,"040051121000095","019011112586793",24.21,24,0.520,305.47,360.85,113.0,107.7,0.527,81328.2,81356.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109009,186320.00
09/30/2014 16:30,1,3.011,ACTIVE,209.3,322.00,60.03,1412109005,"033051125000132","019011112586793",35.90,23,0.491,308.54,358.92,107.6,102.4,0.506,79400.8,79427.3,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109010,186321.00
09/30/2014 16:30,1,2.986,ACTIVE,209.4,328.81,60.03,1412109005,"033051125000135","019011112586793",35.78,23,0.492,305.37,358.80,106.3,102.6,0.502,76847.299999952,76873.799999952,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109012,186322.00
09/30/2014 16:30,1,4.760,ACTIVE,208.5,319.23,60.03,1412109005,"040051121000116","019011112586793",26.83,18,0.587,304.61,365.21,127.0,121.6,0.593,89672.900000011,89704.500000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109013,186323.00
09/30/2014 16:30,1,4.716,ACTIVE,208.9,316.32,60.03,1412109005,"040051121000068","019011112586793",24.32,24,0.527,307.56,359.54,114.1,109.6,0.536,82530.699999988,82559,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109014,186324.00
09/30/2014 16:30,1,3.456,ACTIVE,208.5,328.38,60.03,1412109005,"033051125000118","019011112586793",40.64,22,0.651,304.26,368.90,139.7,135.0,0.653,102280.00000003,102315.00000003,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109015,186325.00
09/30/2014 16:30,1,3.442,ACTIVE,208.9,309.58,60.03,1412109005,"033051125000150","019011112586793",40.68,23,0.651,305.35,368.36,139.3,135.2,0.648,101338.3,101373.3,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109017,186326.00
09/30/2014 16:30,1,4.741,ACTIVE,209.0,319.87,60.03,1412109005,"040051121000185","019011112586793",26.54,23,0.578,307.27,363.30,125.2,120.4,0.581,91802,91833.2,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109018,186327.00
09/30/2014 16:30,1,4.768,ACTIVE,208.5,318.54,60.03,1412109005,"040051121000195","019011112586793",26.62,23,0.584,306.02,363.57,126.3,120.9,0.591,89986.900000037,90018.400000037,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109019,186328.00
09/30/2014 16:30,2,4.945,ACTIVE,215.77,345.66,60.028,1412109005,"274151322000083","019011112586793",29.54,38.80,0,332.43,381.12,147.9,140.8,0.588,273714.6,273714.6,1196,0,0,0,L,1151911521,1,120.65,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109020,186329.00
09/30/2014 16:30,2,5.143,ACTIVE,216.45,350.77,60.006,1412109005,"274151322000076","019011112586793",29.96,39.00,0,333.03,383.83,155.9,148.5,0.605,286796.5,286796.5,1193,0,0,0,L,1151911521,1,121.10,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109021,186330.00
09/30/2014 16:30,2,3.338,ACTIVE,216.22,422.60,60.028,1412109005,"274151322000094","019011112586793",39.50,38.00,0,404.27,461.08,133.8,127.3,0.521,207465.7,207465.7,1206,0,0,0,L,1151911521,1,120.42,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109022,186331.00
09/30/2014 16:30,2,4.871,ACTIVE,216.00,365.49,60.028,1412109005,"274151322000052","019011112586793",29.40,38.20,0,332.43,380.52,145.1,138.1,0.557,275047.4,275047.4,1194,0,0,0,L,1151911521,1,120.20,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109023,186332.00
09/30/2014 16:30,2,4.949,ACTIVE,216.22,345.96,60.033,1412109005,"274151322000085","019011112586793",29.16,38.40,0,332.13,381.12,146.1,139.1,0.557,274294.0,274294.0,1198,0,0,0,L,1151911521,1,121.33,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109024,186333.00
09/30/2014 16:30,2,4.957,ACTIVE,216.00,350.47,60.028,1412109005,"274151322000087","019011112586793",27.83,71.30,0,332.13,379.02,139.7,132.9,0.521,260536.5,260536.5,1195,0,0,0,L,1151911521,1,120.88,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109025,186334.00
09/30/2014 16:30,2,4.828,ACTIVE,215.54,343.85,60.022,1412109005,"274151322000088","019011112586793",29.00,37.50,0,331.83,379.92,141.7,134.8,0.526,266490.5,266490.5,1194,0,0,0,L,1151911521,1,121.55,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109026,186335.00
09/30/2014 16:30,2,5.254,ACTIVE,215.54,363.39,60.006,1412109005,"274151322000095","019011112586793",29.66,39.50,0,332.13,383.53,157.8,150.3,0.597,284284.6,284284.6,1197,0,0,0,L,1151911521,1,121.10,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109027,186336.00
09/30/2014 16:30,2,3.336,ACTIVE,216.67,437.93,60.022,1412109005,"274151322000068","019011112586793",39.60,39.30,0,403.67,458.67,133.7,127.1,0.517,205721.8,205721.8,1207,0,0,0,L,1151911521,1,121.10,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109028,186337.00
09/30/2014 16:30,2,4.941,ACTIVE,216.00,351.97,60.033,1412109005,"274151322000054","019011112586793",28.90,39.80,0,332.13,380.82,144.6,137.6,0.548,271687.4,271687.4,1195,0,0,0,L,1151911521,1,120.88,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109029,186338.00
09/30/2014 16:45,1,4.311,ACTIVE,209.4,341.95,60.03,1412109904,"040051121000097","019011112586793",27.11,22,0.534,306.10,358.77,116.3,111.4,0.541,91139.600000024,91168.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109907,186339.00
09/30/2014 16:45,1,4.260,ACTIVE,209.1,320.55,60.03,1412109904,"040051121000095","019011112586793",24.28,24,0.472,307.82,354.07,102.9,98.1,0.482,81356.3,81381.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109908,186340.00
09/30/2014 16:45,1,2.731,ACTIVE,209.7,314.39,60.03,1412109904,"033051125000132","019011112586793",35.89,22,0.446,307.61,352.18,97.5,93.1,0.460,79427.3,79451.8,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109909,186341.00
09/30/2014 16:45,1,2.710,ACTIVE,209.5,326.91,60.03,1412109904,"033051125000135","019011112586793",35.77,22,0.446,307.87,354.40,96.4,93.1,0.458,76873.799999952,76898.299999952,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109910,186342.00
09/30/2014 16:45,1,4.333,ACTIVE,208.5,312.04,60.03,1412109904,"040051121000116","019011112586793",26.75,18,0.533,305.84,358.41,115.3,110.6,0.545,89704.500000011,89733.400000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109912,186343.00
09/30/2014 16:45,1,4.251,ACTIVE,209.2,318.38,60.00,1412109904,"040051121000068","019011112586793",24.47,24,0.475,307.81,354.86,103.5,98.7,0.493,82559,82585,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109913,186344.00
09/30/2014 16:45,1,3.132,ACTIVE,209.5,337.33,60.03,1412109904,"033051125000118","019011112586793",40.61,22,0.587,304.94,361.65,126.6,122.4,0.594,102315.00000003,102347.20000002,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109914,186345.00
09/30/2014 16:45,1,3.141,ACTIVE,209.7,333.86,60.00,1412109904,"033051125000150","019011112586793",40.51,22,0.587,303.99,362.44,126.6,122.4,0.591,101373.3,101405.4,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109915,186346.00
09/30/2014 16:45,1,4.306,ACTIVE,209.1,348.15,60.00,1412109904,"040051121000185","019011112586793",26.53,22,0.524,307.61,357.06,113.7,109.3,0.533,91833.2,91861.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109917,186347.00
09/30/2014 16:45,1,4.300,ACTIVE,208.8,338.93,60.00,1412109904,"040051121000195","019011112586793",26.70,22,0.526,305.92,356.97,114.2,109.2,0.538,90018.400000037,90047.100000025,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109918,186348.00
09/30/2014 16:45,2,4.535,ACTIVE,216.00,364.59,60.017,1412109904,"274151322000083","019011112586793",29.36,36.50,0,333.03,378.72,134.8,128.2,0.535,273748.1,273748.1,1197,0,0,0,L,1151911521,1,121.33,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109919,186349.00
09/30/2014 16:45,2,4.660,ACTIVE,217.35,356.18,60.012,1412109904,"274151322000076","019011112586793",30.12,37.50,0,333.03,380.22,142.1,135.2,0.557,286831.9,286831.9,1194,0,0,0,L,1151911521,1,121.55,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109920,186350.00
09/30/2014 16:45,2,3.021,ACTIVE,216.67,435.23,60.017,1412109904,"274151322000094","019011112586793",39.68,36.80,0,401.26,460.47,120.7,114.5,0.464,207495.9,207495.9,1207,0,0,0,L,1151911521,1,121.33,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109921,186351.00
09/30/2014 16:45,2,4.387,ACTIVE,216.22,363.09,60.017,1412109904,"274151322000052","019011112586793",29.68,36.30,0,332.13,378.12,131.8,125.3,0.508,275080.2,275080.2,1195,0,0,0,L,1151911521,1,121.10,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109922,186352.00
09/30/2014 16:45,2,4.463,ACTIVE,216.90,363.99,60.006,1412109904,"274151322000085","019011112586793",29.44,37.00,0,333.03,379.02,133.0,126.5,0.508,274327.2,274327.2,1199,0,0,0,L,1151911521,1,122.23,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109923,186353.00
09/30/2014 16:45,2,4.514,ACTIVE,216.45,360.69,60.022,1412109904,"274151322000087","019011112586793",27.87,67.30,0,332.73,376.92,127.5,121.1,0.482,260568.2,260568.2,1196,0,0,0,L,1151911521,1,121.55,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109924,186354.00
09/30/2014 16:45,2,4.350,ACTIVE,216.22,361.89,60.033,1412109904,"274151322000088","019011112586793",29.28,35.60,0,332.43,377.82,129.0,122.6,0.482,266522.7,266522.7,1195,0,0,0,L,1151911521,1,121.78,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109925,186355.00
09/30/2014 16:45,2,4.803,ACTIVE,216.22,354.67,60.012,1412109904,"274151322000095","019011112586793",29.66,37.50,0,332.73,381.42,144.1,137.2,0.544,284320.5,284320.5,1198,0,0,0,L,1151911521,1,122.01,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109926,186356.00
09/30/2014 16:45,2,3.014,ACTIVE,217.35,435.23,60.012,1412109904,"274151322000068","019011112586793",39.84,37.80,0,397.35,464.08,121.7,115.5,0.460,205752.1,205752.1,1208,0,0,0,L,1151911521,1,122.01,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109927,186357.00
09/30/2014 16:45,2,4.492,ACTIVE,216.22,358.88,59.990,1412109904,"274151322000054","019011112586793",28.94,38.40,0,332.73,378.72,131.6,125.0,0.499,271720.2,271720.2,1196,0,0,0,L,1151911521,1,121.55,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412109928,186358.00
09/30/2014 17:00,1,3.876,ACTIVE,210.0,345.50,60.07,1412110804,"040051121000097","019011112586793",27.24,21,0.480,306.39,356.19,105.1,100.4,0.495,91168.699999988,91195.100000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110806,186359.00
09/30/2014 17:00,1,3.840,ACTIVE,209.3,332.22,60.03,1412110804,"040051121000095","019011112586793",24.45,23,0.425,307.98,351.17,93.4,88.8,0.440,81381.9,81405.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110807,186360.00
09/30/2014 17:00,1,2.470,ACTIVE,208.8,320.14,60.07,1412110804,"033051125000132","019011112586793",35.89,21,0.401,308.94,350.96,88.2,83.4,0.420,79451.8,79473.7,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110809,186361.00
