ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 17:00,1,2.447,ACTIVE,209.4,326.84,60.03,1412110804,"033051125000135","019011112586793",35.84,22,0.401,308.47,350.86,87.3,83.9,0.418,76898.299999952,76920.199999988,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110810,186362.00
09/30/2014 17:00,1,3.888,ACTIVE,209.3,334.58,60.03,1412110804,"040051121000116","019011112586793",27.05,17,0.481,305.10,354.90,104.6,100.0,0.491,89733.400000011,89759.600000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110811,186363.00
09/30/2014 17:00,1,3.853,ACTIVE,210.0,345.97,60.07,1412110804,"040051121000068","019011112586793",24.45,23,0.427,307.04,352.93,93.7,89.4,0.445,82585,82608.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110813,186364.00
09/30/2014 17:00,1,2.840,ACTIVE,208.7,349.30,60.03,1412110804,"033051125000118","019011112586793",40.43,20,0.531,305.23,357.73,114.2,109.8,0.538,102347.20000002,102376.10000006,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110814,186365.00
09/30/2014 17:00,1,2.799,ACTIVE,209.8,352.98,60.03,1412110804,"033051125000150","019011112586793",41.01,21,0.528,304.68,360.03,114.2,110.3,0.538,101405.4,101434.4,119,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110815,186366.00
09/30/2014 17:00,1,3.883,ALERT,209.7,314.22,60.07,1412110804,"040051121000185","019011112586793",26.50,21,0.469,308.29,355.25,102.4,98.0,0.482,91861.7,91887.6,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1412110817,186367.00
09/30/2014 17:00,1,3.874,ACTIVE,208.9,318.18,60.07,1412110804,"040051121000195","019011112586793",26.75,21,0.474,305.70,354.63,103.1,98.5,0.489,90047.100000025,90073.000000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110819,186368.00
09/30/2014 17:00,2,4.080,ACTIVE,216.00,355.58,60.043,1412110804,"274151322000083","019011112586793",29.60,34.30,0,333.03,375.11,122.3,116.1,0.486,273778.6,273778.6,1198,0,0,0,L,1151911521,1,121.33,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110820,186369.00
09/30/2014 17:00,2,4.209,ACTIVE,217.13,353.77,60.033,1412110804,"274151322000076","019011112586793",30.22,35.80,0,333.33,376.92,128.8,122.3,0.499,286864.1,286864.1,1195,0,0,0,L,1151911521,1,121.78,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110821,186370.00
09/30/2014 17:00,2,2.668,ACTIVE,216.45,434.93,60.028,1412110804,"274151322000094","019011112586793",40.30,35.20,0,404.87,460.78,109.5,103.8,0.429,207523.3,207523.3,1208,0,0,0,L,1151911521,1,121.10,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110821,186371.00
09/30/2014 17:00,2,3.996,ACTIVE,216.00,349.86,60.028,1412110804,"274151322000052","019011112586793",29.48,34.80,0,332.73,374.21,119.3,113.2,0.455,275110.0,275110.0,1196,0,0,0,L,1151911521,1,121.10,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110822,186372.00
09/30/2014 17:00,2,4.016,ACTIVE,216.22,352.57,60.028,1412110804,"274151322000085","019011112586793",29.62,35.20,0,333.03,374.51,120.3,114.2,0.455,274357.2,274357.2,1200,0,0,0,L,1151911521,1,122.01,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110823,186373.00
09/30/2014 17:00,2,4.037,ACTIVE,216.00,345.06,60.033,1412110804,"274151322000087","019011112586793",28.27,64.30,0,332.43,373.31,115.5,109.5,0.442,260597.0,260597.0,1197,0,0,0,L,1151911521,1,121.55,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110824,186374.00
09/30/2014 17:00,2,3.945,ACTIVE,216.00,348.36,60.022,1412110804,"274151322000088","019011112586793",29.20,34.30,0,333.03,373.31,116.7,110.7,0.438,266551.8,266551.8,1196,0,0,0,L,1151911521,1,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110825,186375.00
09/30/2014 17:00,2,4.340,ACTIVE,216.22,351.37,60.028,1412110804,"274151322000095","019011112586793",29.92,35.60,0,332.73,377.52,131.4,124.9,0.495,284353.3,284353.3,1199,0,0,0,L,1151911521,1,121.78,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110826,186376.00
09/30/2014 17:00,2,2.590,ACTIVE,216.90,440.34,60.028,1412110804,"274151322000068","019011112586793",41.39,37.00,0,406.37,462.88,107.7,102.0,0.402,205779.5,205779.5,1209,0,0,0,L,1151911521,1,121.78,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110827,186377.00
09/30/2014 17:00,2,4.031,ACTIVE,216.22,347.16,60.033,1412110804,"274151322000054","019011112586793",29.22,36.30,0,332.43,374.51,119.3,113.2,0.460,271750.0,271750.0,1197,0,0,0,L,1151911521,1,121.55,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412110828,186378.00
09/30/2014 17:15,1,3.401,ACTIVE,208.9,341.16,60.03,1412111704,"040051121000097","019011112586793",27.26,20,0.423,307.14,354.11,92.2,88.0,0.439,91195.100000024,91218.900000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111706,186379.00
09/30/2014 17:15,1,3.324,ACTIVE,208.4,332.98,60.03,1412111704,"040051121000095","019011112586793",24.81,22,0.371,308.01,349.28,82.0,77.0,0.392,81405.2,81426.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111708,186380.00
09/30/2014 17:15,1,2.137,ACTIVE,209.1,334.00,60.00,1412111704,"033051125000132","019011112586793",36.33,20,0.348,308.42,347.90,77.2,72.7,0.375,79473.7,79493.5,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111709,186381.00
09/30/2014 17:15,1,2.127,ALERT,208.9,319.90,60.03,1412111704,"033051125000135","019011112586793",36.11,20,0.351,307.19,348.78,76.4,73.3,0.369,76920.199999988,76940.099999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412111711,186382.00
09/30/2014 17:15,1,3.393,ACTIVE,208.5,323.16,60.03,1412111704,"040051121000116","019011112586793",27.25,17,0.421,306.26,353.29,92.0,87.4,0.439,89759.600000011,89783.300000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111712,186383.00
09/30/2014 17:15,1,3.335,ACTIVE,209.1,316.63,60.03,1412111704,"040051121000068","019011112586793",24.76,22,0.375,306.98,349.61,82.1,78.1,0.398,82608.5,82629.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111713,186384.00
09/30/2014 17:15,1,2.469,ACTIVE,208.0,325.74,60.03,1412111704,"033051125000118","019011112586793",40.74,20,0.465,306.08,355.50,100.1,96.4,0.475,102376.10000006,102402.20000002,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111715,186385.00
09/30/2014 17:15,1,2.453,ACTIVE,209.3,328.46,60.03,1412111704,"033051125000150","019011112586793",40.94,20,0.463,306.52,357.37,99.9,96.5,0.482,101434.4,101460.5,121,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111716,186386.00
09/30/2014 17:15,1,3.335,ALERT,208.9,318.46,60.03,1412111704,"040051121000185","019011112586793",26.91,20,0.408,308.86,352.38,89.3,85.2,0.426,91887.6,91910.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412111718,186387.00
09/30/2014 17:15,1,3.364,ACTIVE,208.6,330.95,60.03,1412111704,"040051121000195","019011112586793",26.86,20,0.412,307.77,352.79,89.9,85.7,0.434,90073.000000001,90096.199999989,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111719,186388.00
09/30/2014 17:15,2,3.549,ACTIVE,215.54,351.97,60.022,1412111704,"274151322000083","019011112586793",29.96,33.00,0,332.73,372.11,107.7,102.0,0.433,273806.3,273806.3,1199,0,0,0,L,1151911521,1,120.65,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111720,186389.00
09/30/2014 17:15,2,3.697,ACTIVE,216.22,344.15,60.017,1412111704,"274151322000076","019011112586793",30.34,34.30,0,334.24,373.61,113.4,107.5,0.446,286893.3,286893.3,1196,0,0,0,L,1151911521,1,121.33,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111721,186390.00
09/30/2014 17:15,2,2.332,ACTIVE,215.54,437.93,60.017,1412111704,"274151322000094","019011112586793",40.67,35.00,0,404.57,461.98,96.0,90.8,0.376,207547.9,207547.9,1209,0,0,0,L,1151911521,1,120.65,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111722,186391.00
09/30/2014 17:15,2,3.461,ACTIVE,215.32,345.66,60.043,1412111704,"274151322000052","019011112586793",29.80,33.00,0,332.73,370.90,104.5,98.9,0.402,275136.9,275136.9,1197,0,0,0,L,1151911521,1,120.42,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111723,186392.00
09/30/2014 17:15,2,3.533,ACTIVE,215.54,349.26,60.017,1412111704,"274151322000085","019011112586793",29.54,33.00,0,333.33,371.51,105.6,100.0,0.398,274384.4,274384.4,1201,0,0,0,L,1151911521,1,121.33,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111724,186393.00
09/30/2014 17:15,2,3.529,ACTIVE,215.32,345.06,60.017,1412111704,"274151322000087","019011112586793",28.57,61.70,0,333.03,370.60,102.2,96.7,0.393,260623.1,260623.1,1198,0,0,0,L,1151911521,1,120.88,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111725,186394.00
09/30/2014 17:15,2,3.438,ACTIVE,215.54,352.57,60.017,1412111704,"274151322000088","019011112586793",29.34,32.60,0,333.33,370.30,102.1,96.6,0.376,266578.1,266578.1,1197,0,0,0,L,1151911521,1,121.33,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111726,186395.00
09/30/2014 17:15,2,3.816,ACTIVE,215.32,347.46,60.012,1412111704,"274151322000095","019011112586793",30.06,33.50,0,333.33,374.21,116.1,110.1,0.442,284383.1,284383.1,1200,0,0,0,L,1151911521,1,121.10,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111727,186396.00
09/30/2014 17:15,2,2.389,ACTIVE,216.45,427.71,60.012,1412111704,"274151322000068","019011112586793",39.80,35.60,0,409.68,463.78,96.2,90.9,0.358,205804.2,205804.2,1210,0,0,0,L,1151911521,1,121.33,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111728,186397.00
09/30/2014 17:15,2,3.477,ACTIVE,215.54,348.96,60.022,1412111704,"274151322000054","019011112586793",29.74,35.00,0,333.03,371.51,104.7,99.1,0.402,271776.8,271776.8,1198,0,0,0,L,1151911521,1,120.88,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412111729,186398.00
09/30/2014 17:30,1,2.898,ACTIVE,209.6,330.34,60.00,1412112604,"040051121000097","019011112586793",27.64,19,0.362,307.44,348.00,79.7,75.8,0.381,91218.900000036,91239.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112606,186399.00
09/30/2014 17:30,1,2.863,ACTIVE,209.3,334.48,60.00,1412112604,"040051121000095","019011112586793",24.92,20,0.317,308.52,344.49,71.0,66.2,0.342,81426.1,81444,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112608,186400.00
09/30/2014 17:30,1,1.846,ACTIVE,209.7,328.30,60.00,1412112604,"033051125000132","019011112586793",36.47,19,0.303,309.61,343.98,67.0,63.4,0.331,79493.5,79510.3,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112609,186401.00
09/30/2014 17:30,1,1.799,ACTIVE,209.5,336.56,60.00,1412112604,"033051125000135","019011112586793",36.63,19,0.299,308.43,345.24,65.5,62.5,0.323,76940.099999964,76956.899999976,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112610,186402.00
09/30/2014 17:30,1,2.915,ACTIVE,209.1,337.66,60.00,1412112604,"040051121000116","019011112586793",27.44,15,0.360,306.90,348.76,79.6,75.2,0.383,89783.300000011,89803.400000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112611,186403.00
09/30/2014 17:30,1,2.870,ACTIVE,209.7,337.37,60.00,1412112604,"040051121000068","019011112586793",24.80,20,0.320,309.04,346.18,70.8,66.9,0.348,82629.600000024,82647.699999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112613,186404.00
09/30/2014 17:30,1,2.113,ACTIVE,208.7,342.23,60.00,1412112604,"033051125000118","019011112586793",40.97,18,0.397,304.97,349.88,86.1,82.6,0.419,102402.20000002,102424.50000003,119,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112614,186405.00
09/30/2014 17:30,1,2.114,ACTIVE,209.2,343.36,60.00,1412112604,"033051125000150","019011112586793",40.99,19,0.397,306.03,351.50,86.2,82.8,0.415,101460.5,101482.8,123,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112615,186406.00
09/30/2014 17:30,1,2.826,ACTIVE,209.5,328.67,60.00,1412112604,"040051121000185","019011112586793",27.09,18,0.343,308.39,347.87,76.1,71.9,0.368,91910.7,91930.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112617,186407.00
09/30/2014 17:30,1,2.870,ACTIVE,208.8,339.62,60.00,1412112604,"040051121000195","019011112586793",27.01,19,0.351,307.33,347.94,77.1,73.1,0.375,90096.199999989,90116.000000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112618,186408.00
09/30/2014 17:30,2,3.088,ACTIVE,215.54,350.77,59.964,1412112604,"274151322000083","019011112586793",29.88,30.80,0,334.24,368.50,93.5,88.3,0.362,273830.1,273830.1,1200,0,0,0,L,1151911521,1,120.88,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112619,186409.00
09/30/2014 17:30,2,3.152,ACTIVE,216.45,348.66,59.975,1412112604,"274151322000076","019011112586793",30.75,32.20,0,334.54,369.70,98.1,92.8,0.380,286918.3,286918.3,1197,0,0,0,L,1151911521,1,121.33,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112620,186410.00
09/30/2014 17:30,2,1.979,ACTIVE,215.77,439.43,59.975,1412112604,"274151322000094","019011112586793",40.85,33.50,0,404.87,461.38,82.7,77.8,0.323,207568.9,207568.9,1210,0,0,0,L,1151911521,1,120.88,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112621,186411.00
09/30/2014 17:30,2,2.969,ACTIVE,215.77,350.77,59.980,1412112604,"274151322000052","019011112586793",29.92,31.80,0,333.63,367.90,90.0,84.9,0.340,275159.9,275159.9,1198,0,0,0,L,1151911521,1,120.65,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112622,186412.00
09/30/2014 17:30,2,3.045,ACTIVE,215.77,354.67,59.975,1412112604,"274151322000085","019011112586793",29.64,31.30,0,334.24,368.20,91.3,86.2,0.340,274407.7,274407.7,1202,0,0,0,L,1151911521,1,121.78,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112623,186413.00
09/30/2014 17:30,2,3.031,ACTIVE,215.54,354.37,59.980,1412112604,"274151322000087","019011112586793",28.98,58.30,0,333.93,367.30,88.9,83.9,0.331,260645.7,260645.7,1199,0,0,0,L,1151911521,1,121.10,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112624,186414.00
09/30/2014 17:30,2,2.914,ACTIVE,215.32,353.47,59.985,1412112604,"274151322000088","019011112586793",29.72,31.00,0,333.33,367.30,87.8,82.8,0.327,266600.5,266600.5,1198,0,0,0,L,1151911521,1,121.55,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112625,186415.00
09/30/2014 17:30,2,3.266,ACTIVE,215.54,350.77,59.980,1412112604,"274151322000095","019011112586793",30.53,32.20,0,333.93,370.60,101.1,95.6,0.380,284408.8,284408.8,1201,0,0,0,L,1151911521,1,121.33,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112626,186416.00
09/30/2014 17:30,2,2.016,ACTIVE,216.45,433.72,59.980,1412112604,"274151322000068","019011112586793",40.63,34.50,0,408.48,461.98,83.0,78.2,0.309,205825.4,205825.4,1211,0,0,0,L,1151911521,1,121.55,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112626,186417.00
09/30/2014 17:30,2,2.984,ACTIVE,215.54,350.47,59.980,1412112604,"274151322000054","019011112586793",29.92,32.60,0,333.93,368.50,90.5,85.4,0.345,271799.9,271799.9,1199,0,0,0,L,1151911521,1,121.10,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412112628,186418.00
09/30/2014 17:45,1,2.384,ACTIVE,208.3,328.02,60.03,1412113504,"040051121000097","019011112586793",27.70,18,0.297,306.94,346.02,65.7,61.6,0.326,91239.199999988,91256.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113506,186419.00
09/30/2014 17:45,1,2.428,ACTIVE,208.2,417.98,60.03,1412113504,"040051121000095","019011112586793",24.07,19,0.317,285.50,446.73,58.1,64.5,0.083,81444,81458,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113508,186420.00
09/30/2014 17:45,1,1.512,ACTIVE,208.6,330.29,60.00,1412113504,"033051125000132","019011112586793",36.60,18,0.307,293.40,449.32,55.0,45.5,0.379,79510.3,79523.6,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113509,186421.00
09/30/2014 17:45,1,1.425,ACTIVE,208.3,425.56,60.00,1412113504,"033051125000135","019011112586793",37.11,18,0.338,292.55,451.11,52.6,45.2,0.191,76956.899999976,76970.099999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113510,186422.00
09/30/2014 17:45,1,2.400,ACTIVE,208.2,314.71,60.03,1412113504,"040051121000116","019011112586793",27.48,15,0.296,307.58,346.37,65.6,61.5,0.321,89803.400000011,89820.300000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113511,186423.00
09/30/2014 17:45,1,2.378,ACTIVE,208.9,346.68,60.03,1412113504,"040051121000068","019011112586793",24.45,20,0.282,291.62,448.20,57.8,42.9,0.377,82647.699999988,82661.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113513,186424.00
09/30/2014 17:45,1,1.728,ACTIVE,208.2,318.55,60.03,1412113504,"033051125000118","019011112586793",41.11,18,0.325,303.69,348.02,70.7,67.5,0.346,102424.50000003,102443.10000005,121,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113514,186425.00
09/30/2014 17:45,1,1.732,ACTIVE,208.6,337.10,60.03,1412113504,"033051125000150","019011112586793",41.15,18,0.325,307.82,347.89,70.9,67.6,0.351,101482.8,101501.5,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113515,186426.00
09/30/2014 17:45,1,2.284,ACTIVE,208.6,323.09,60.00,1412113504,"040051121000185","019011112586793",27.08,18,0.376,290.45,442.41,61.5,71.1,0.395,91930.2,91946.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113517,186427.00
09/30/2014 17:45,1,2.479,ACTIVE,207.9,427.76,60.00,1412113504,"040051121000195","019011112586793",22.97,18,0.282,289.75,449.39,56.6,45.0,0.095,90116.000000001,90132.199999989,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113518,186428.00
09/30/2014 17:45,2,2.533,ACTIVE,215.32,367.60,60.006,1412113504,"274151322000083","019011112586793",30.20,29.30,0,328.82,379.32,77.4,72.8,0.539,273850.1,273850.1,1201,0,0,0,L,1151911521,1,120.65,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113519,186429.00
09/30/2014 17:45,2,2.627,ACTIVE,215.77,348.66,60.001,1412113504,"274151322000076","019011112586793",30.51,30.50,0,334.84,365.49,81.1,76.3,0.309,286939.4,286939.4,1198,0,0,0,L,1151911521,1,121.10,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113520,186430.00
09/30/2014 17:45,2,1.719,ACTIVE,215.09,428.61,59.985,1412113504,"274151322000094","019011112586793",39.10,28.30,0,402.77,472.80,67.9,63.6,0.451,207586.6,207586.6,1211,0,0,0,L,1151911521,1,120.65,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113521,186431.00
09/30/2014 17:45,2,2.420,ACTIVE,214.87,365.49,60.006,1412113504,"274151322000052","019011112586793",30.26,28.00,0,328.52,379.02,74.1,69.6,0.517,275179.2,275179.2,1199,0,0,0,L,1151911521,1,120.20,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113522,186432.00
09/30/2014 17:45,2,2.465,ACTIVE,215.54,353.47,60.012,1412113504,"274151322000085","019011112586793",30.14,28.50,0,329.43,381.42,75.3,70.7,0.499,274427.2,274427.2,1203,0,0,0,L,1151911521,1,121.55,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113523,186433.00
09/30/2014 17:45,2,2.480,ACTIVE,215.09,351.67,60.006,1412113504,"274151322000087","019011112586793",29.38,52.50,0,329.43,379.32,73.8,69.3,0.495,260664.8,260664.8,1200,0,0,0,L,1151911521,1,121.10,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113524,186434.00
09/30/2014 17:45,2,2.377,ACTIVE,215.09,363.69,60.001,1412113504,"274151322000088","019011112586793",29.92,27.30,0,329.73,379.02,72.0,67.5,0.486,266619.3,266619.3,1199,0,0,0,L,1151911521,1,121.10,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113525,186435.00
09/30/2014 17:45,2,2.721,ACTIVE,215.54,354.37,60.001,1412113504,"274151322000095","019011112586793",30.49,30.00,0,334.24,366.70,84.1,79.2,0.318,284430.6,284430.6,1202,0,0,0,L,1151911521,1,121.10,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113526,186436.00
09/30/2014 17:45,2,1.656,ACTIVE,216.22,446.35,60.001,1412113504,"274151322000068","019011112586793",40.89,29.50,0,404.27,480.91,68.4,64.1,0.446,205843.0,205843.0,1212,0,0,0,L,1151911521,1,121.10,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113527,186437.00
09/30/2014 17:45,2,2.449,ACTIVE,215.09,360.69,60.012,1412113504,"274151322000054","019011112586793",30.08,29.50,0,328.52,380.52,74.5,70.0,0.491,271819.3,271819.3,1200,0,0,0,L,1151911521,1,120.88,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412113528,186438.00
09/30/2014 18:00,1,1.875,ACTIVE,208.0,399.90,60.03,1412114405,"040051121000097","019011112586793",27.65,17,0.348,291.05,449.28,51.6,40.0,0.343,91256.199999988,91269.199999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114407,186439.00
09/30/2014 18:00,1,1.871,ACTIVE,207.7,371.98,60.03,1412114405,"040051121000095","019011112586793",24.80,19,0.296,286.21,446.50,46.1,36.2,0.194,81458,81469.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114409,186440.00
09/30/2014 18:00,1,1.196,ACTIVE,208.9,384.85,60.03,1412114405,"033051125000132","019011112586793",36.30,17,0.287,295.98,448.48,43.2,44.4,0.269,79523.6,79534.8,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114410,186441.00
09/30/2014 18:00,1,1.045,ACTIVE,208.6,332.14,60.03,1412114405,"033051125000135","019011112586793",37.66,18,0.263,296.05,449.18,39.1,35.8,0.305,76970.099999964,76980.5,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114411,186442.00
09/30/2014 18:00,1,1.910,ACTIVE,208.0,350.41,60.03,1412114405,"040051121000116","019011112586793",27.22,15,0.346,290.51,448.80,51.7,51.3,0.422,89820.300000011,89833.200000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114412,186443.00
09/30/2014 18:00,1,1.839,ACTIVE,208.7,387.91,60.03,1412114405,"040051121000068","019011112586793",24.74,19,0.298,291.72,448.05,45.2,35.3,0.256,82661.900000036,82673.600000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114414,186444.00
09/30/2014 18:00,1,1.358,ACTIVE,208.0,412.10,60.03,1412114405,"033051125000118","019011112586793",41.06,17,0.337,290.34,449.23,55.5,49.2,0.224,102443.10000005,102457.20000001,123,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114415,186445.00
09/30/2014 18:00,1,1.375,ACTIVE,207.9,373.12,60.03,1412114405,"033051125000150","019011112586793",40.78,17,0.323,290.01,448.84,55.7,48.3,0.341,101501.5,101515.9,127,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114416,186446.00
09/30/2014 18:00,1,1.687,ACTIVE,208.4,395.04,60.03,1412114405,"040051121000185","019011112586793",27.83,17,0.293,289.22,448.54,46.7,48.3,0.147,91946.2,91958.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114417,186447.00
09/30/2014 18:00,1,1.835,ACTIVE,208.1,354.75,60.03,1412114405,"040051121000195","019011112586793",26.73,17,0.336,289.10,449.58,48.8,51.5,0.391,90132.199999989,90144.699999989,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114419,186448.00
09/30/2014 18:00,2,2.010,ACTIVE,213.96,347.76,60.022,1412114405,"274151322000083","019011112586793",30.16,24.50,0,334.54,379.92,61.4,57.3,0.442,273866.4,273866.4,1202,0,0,0,L,1151911521,1,119.97,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114420,186449.00
09/30/2014 18:00,2,2.045,ACTIVE,214.64,348.36,60.022,1412114405,"274151322000076","019011112586793",30.85,25.50,0,329.73,382.03,63.9,59.8,0.446,286956.5,286956.5,1199,0,0,0,L,1151911521,1,120.42,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114421,186450.00
09/30/2014 18:00,2,1.316,ACTIVE,213.74,435.53,60.001,1412114405,"274151322000094","019011112586793",40.28,25.80,0,402.77,466.79,53.4,49.6,0.367,207600.7,207600.7,1212,0,0,0,L,1151911521,1,119.97,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114422,186451.00
09/30/2014 18:00,2,1.900,ACTIVE,213.51,354.37,60.022,1412114405,"274151322000052","019011112586793",30.20,24.50,0,334.54,378.42,58.1,54.2,0.393,275194.7,275194.7,1200,0,0,0,L,1151911521,1,119.97,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114423,186452.00
09/30/2014 18:00,2,1.945,ACTIVE,214.19,351.37,60.017,1412114405,"274151322000085","019011112586793",30.04,25.00,0,335.74,380.22,59.1,55.1,0.402,274443.0,274443.0,1204,0,0,0,L,1151911521,1,120.65,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114424,186453.00
09/30/2014 18:00,2,1.979,ACTIVE,213.96,352.57,60.022,1412114405,"274151322000087","019011112586793",29.34,47.50,0,334.84,378.72,58.8,54.8,0.389,260680.3,260680.3,1201,0,0,0,L,1151911521,1,120.42,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114425,186454.00
09/30/2014 18:00,2,1.859,ACTIVE,213.74,347.76,60.022,1412114405,"274151322000088","019011112586793",29.78,24.30,0,335.14,377.82,56.1,52.2,0.367,266634.2,266634.2,1200,0,0,0,L,1151911521,1,120.65,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114425,186455.00
09/30/2014 18:00,2,2.146,ACTIVE,213.51,351.67,60.022,1412114405,"274151322000095","019011112586793",30.69,25.80,0,329.43,380.22,66.7,62.4,0.455,284448.3,284448.3,1203,0,0,0,L,1151911521,1,120.65,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114426,186456.00
09/30/2014 18:00,2,1.324,ACTIVE,214.41,430.42,60.028,1412114405,"274151322000068","019011112586793",40.35,26.80,0,403.07,471.90,54.5,50.6,0.358,205857.3,205857.3,1213,0,0,0,L,1151911521,1,120.65,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114427,186457.00
09/30/2014 18:00,2,1.926,ACTIVE,213.74,353.17,60.006,1412114405,"274151322000054","019011112586793",30.06,25.80,0,334.54,379.62,58.7,54.7,0.398,271834.9,271834.9,1201,0,0,0,L,1151911521,1,120.42,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412114428,186458.00
09/30/2014 18:15,1,1.381,ACTIVE,207.0,338.65,60.03,1412115304,"040051121000097","019011112586793",27.69,16,0.236,304.28,443.33,38.0,29.6,0.270,91269.199999988,91279.199999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115307,186459.00
09/30/2014 18:15,1,1.393,ACTIVE,206.3,413.79,60.00,1412115304,"040051121000095","019011112586793",24.82,18,0.254,307.23,440.75,34.4,34.2,0.022,81469.8,81478.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115308,186460.00
09/30/2014 18:15,1,0.881,ACTIVE,207.1,350.07,60.03,1412115304,"033051125000132","019011112586793",36.33,17,0.213,311.69,444.32,31.8,23.2,0.242,79534.8,79543.2,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115309,186461.00
09/30/2014 18:15,1,0.621,ACTIVE,207.3,373.61,60.00,1412115304,"033051125000135","019011112586793",39.75,17,0.180,307.83,445.24,24.5,28.8,0.055,76980.5,76987.399999976,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115311,186462.00
09/30/2014 18:15,1,1.417,ACTIVE,206.9,320.82,60.03,1412115304,"040051121000116","019011112586793",27.22,14,0.242,301.46,441.79,38.4,37.2,0.307,89833.200000011,89843.300000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115312,186463.00
09/30/2014 18:15,1,1.372,ACTIVE,206.8,415.26,60.00,1412115304,"040051121000068","019011112586793",24.30,18,0.238,311.72,442.82,33.1,32.0,0.025,82673.600000024,82682.300000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115313,186464.00
09/30/2014 18:15,1,1.008,ACTIVE,207.2,377.80,60.03,1412115304,"033051125000118","019011112586793",40.77,16,0.280,292.61,448.72,40.9,43.2,0.150,102457.20000001,102468.30000003,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115315,186465.00
09/30/2014 18:15,1,1.014,ACTIVE,207.1,370.02,60.00,1412115304,"033051125000150","019011112586793",40.84,17,0.266,292.39,448.80,41.2,32.5,0.280,101515.9,101527,129,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115316,186466.00
09/30/2014 18:15,1,1.176,ACTIVE,207.2,386.13,60.00,1412115304,"040051121000185","019011112586793",28.02,15,0.207,308.43,442.62,32.7,24.2,0.123,91958.5,91967.2,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115318,186467.00
09/30/2014 18:15,1,1.335,ACTIVE,207.3,361.04,60.00,1412115304,"040051121000195","019011112586793",26.61,16,0.214,307.95,440.64,35.3,28.3,0.135,90144.699999989,90154.199999989,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115319,186468.00
09/30/2014 18:15,2,1.510,ACTIVE,212.61,351.67,60.017,1412115304,"274151322000083","019011112586793",30.06,22.30,0,332.73,370.30,45.9,42.4,0.314,273878.8,273878.8,1203,0,0,0,L,1151911521,1,119.52,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115320,186469.00
09/30/2014 18:15,2,1.520,ACTIVE,213.51,344.45,60.012,1412115304,"274151322000076","019011112586793",30.73,22.80,0,333.33,372.11,47.3,43.7,0.331,286969.4,286969.4,1200,0,0,0,L,1151911521,1,119.75,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115321,186470.00
09/30/2014 18:15,2,0.986,ACTIVE,212.61,420.20,60.022,1412115304,"274151322000094","019011112586793",39.54,24.00,0,333.93,463.78,39.6,36.3,0.270,207611.5,207611.5,1213,0,0,0,L,1151911521,1,119.30,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115322,186471.00
09/30/2014 18:15,2,1.395,ACTIVE,212.83,343.85,60.022,1412115304,"274151322000052","019011112586793",30.34,22.00,0,333.03,369.10,42.9,39.4,0.292,275206.3,275206.3,1201,0,0,0,L,1151911521,1,119.30,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115323,186472.00
09/30/2014 18:15,2,1.426,ACTIVE,212.83,341.75,60.001,1412115304,"274151322000085","019011112586793",30.16,23.00,0,333.63,369.70,43.5,40.1,0.292,274454.9,274454.9,1205,0,0,0,L,1151911521,1,120.20,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115324,186473.00
09/30/2014 18:15,2,1.477,ACTIVE,213.06,348.66,60.022,1412115304,"274151322000087","019011112586793",29.30,43.60,0,333.03,369.40,43.8,40.3,0.292,260692.2,260692.2,1202,0,0,0,L,1151911521,1,119.75,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115325,186474.00
09/30/2014 18:15,2,1.357,ACTIVE,212.83,342.05,60.017,1412115304,"274151322000088","019011112586793",29.80,22.00,0,332.43,368.50,41.0,37.7,0.278,266645.4,266645.4,1201,0,0,0,L,1151911521,1,120.20,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115326,186475.00
09/30/2014 18:15,2,1.605,ACTIVE,212.83,342.95,60.001,1412115304,"274151322000095","019011112586793",30.65,23.00,0,331.53,373.61,49.9,46.2,0.336,284461.9,284461.9,1204,0,0,0,L,1151911521,1,119.97,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115327,186476.00
09/30/2014 18:15,2,0.939,ACTIVE,213.51,440.64,60.022,1412115304,"274151322000068","019011112586793",41.47,24.80,0,335.44,465.89,39.3,36.0,0.256,205868.2,205868.2,1214,0,0,0,L,1151911521,1,119.97,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115328,186477.00
09/30/2014 18:15,2,1.420,ACTIVE,212.61,345.06,60.022,1412115304,"274151322000054","019011112586793",30.10,23.30,0,332.43,369.70,43.3,39.9,0.301,271846.7,271846.7,1202,0,0,0,L,1151911521,1,119.75,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412115329,186478.00
09/30/2014 18:30,1,0.921,ALERT,207.0,410.87,60.07,1412116204,"040051121000097","019011112586793",27.49,15,0.150,304.88,443.69,25.2,11.9,0.031,91279.199999988,91286.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412116206,186479.00
09/30/2014 18:30,1,0.966,ACTIVE,206.5,379.96,60.07,1412116204,"040051121000095","019011112586793",24.18,16,0.208,302.82,440.35,23.2,16.6,0.166,81478.5,81484.2,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116208,186480.00
09/30/2014 18:30,1,0.577,ACTIVE,207.1,325.23,60.07,1412116204,"033051125000132","019011112586793",36.40,15,0.188,308.45,443.81,20.9,26.9,0.303,79543.2,79548.8,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116209,186481.00
09/30/2014 18:30,1,0.385,ACTIVE,206.7,370.81,60.07,1412116204,"033051125000135","019011112586793",38.43,15,0.110,306.26,442.88,14.7,3.1,0.199,76987.399999976,76991.599999964,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116211,186482.00
09/30/2014 18:30,1,0.950,ACTIVE,206.8,386.00,60.03,1412116204,"040051121000116","019011112586793",27.22,13,0.152,301.23,442.47,25.7,16.0,0.030,89843.300000011,89850.000000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116212,186483.00
09/30/2014 18:30,1,0.920,ACTIVE,207.1,414.35,60.03,1412116204,"040051121000068","019011112586793",23.92,17,0.178,309.14,442.44,21.9,13.0,0.007,82682.300000012,82688.100000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116214,186484.00
09/30/2014 18:30,1,0.675,ACTIVE,207.1,400.04,60.03,1412116204,"033051125000118","019011112586793",40.21,15,0.171,308.60,444.79,27.0,34.5,0.035,102468.30000003,102475.90000005,127,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116215,186485.00
09/30/2014 18:30,1,0.681,ACTIVE,207.2,352.31,60.07,1412116204,"033051125000150","019011112586793",40.61,15,0.252,308.29,444.20,27.5,22.0,0.168,101527,101534.5,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116216,186486.00
09/30/2014 18:30,1,0.776,ACTIVE,207.1,339.30,60.07,1412116204,"040051121000185","019011112586793",26.94,15,0.162,308.28,442.08,20.8,20.4,0.146,91967.2,91972.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116217,186487.00
09/30/2014 18:30,1,0.891,ACTIVE,206.8,367.77,60.07,1412116204,"040051121000195","019011112586793",25.77,15,0.177,308.23,444.04,22.8,17.0,0.083,90154.199999989,90160.600000025,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116219,186488.00
09/30/2014 18:30,2,1.010,ACTIVE,213.51,342.35,60.028,1412116204,"274151322000083","019011112586793",30.32,20.00,0,332.73,360.38,31.0,28.0,0.208,273887.6,273887.6,1204,0,0,0,L,1151911521,1,119.75,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116220,186489.00
09/30/2014 18:30,2,1.012,ACTIVE,213.96,342.95,60.028,1412116204,"274151322000076","019011112586793",30.69,20.30,0,333.03,361.59,31.4,28.4,0.208,286978.3,286978.3,1201,0,0,0,L,1151911521,1,119.97,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116221,186490.00
09/30/2014 18:30,2,0.646,ACTIVE,213.51,431.02,60.028,1412116204,"274151322000094","019011112586793",40.33,22.30,0,331.53,454.16,26.4,23.6,0.168,207618.9,207618.9,1214,0,0,0,L,1151911521,1,119.75,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116222,186491.00
09/30/2014 18:30,2,0.934,ACTIVE,213.51,340.55,60.033,1412116204,"274151322000052","019011112586793",30.18,19.80,0,331.83,359.18,28.5,25.6,0.164,275214.4,275214.4,1202,0,0,0,L,1151911521,1,119.30,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116222,186492.00
09/30/2014 18:30,2,0.945,ACTIVE,213.51,340.25,60.028,1412116204,"274151322000085","019011112586793",29.94,20.70,0,333.33,359.48,28.8,25.8,0.186,274463.0,274463.0,1206,0,0,0,L,1151911521,1,120.42,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116223,186493.00
09/30/2014 18:30,2,0.994,ACTIVE,213.29,341.15,60.028,1412116204,"274151322000087","019011112586793",29.38,39.80,0,332.43,360.08,29.6,26.6,0.194,260700.5,260700.5,1203,0,0,0,L,1151911521,1,119.97,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116224,186494.00
09/30/2014 18:30,2,0.889,ACTIVE,213.06,345.36,59.996,1412116204,"274151322000088","019011112586793",29.76,19.80,0,332.43,358.28,26.8,23.9,0.177,266653.1,266653.1,1202,0,0,0,L,1151911521,1,120.42,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116225,186495.00
09/30/2014 18:30,2,1.086,ACTIVE,213.51,341.45,60.022,1412116204,"274151322000095","019011112586793",30.61,21.00,0,331.83,362.49,33.7,30.6,0.217,284471.4,284471.4,1205,0,0,0,L,1151911521,1,120.20,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116226,186496.00
09/30/2014 18:30,2,0.684,ACTIVE,213.96,419.60,60.033,1412116204,"274151322000068","019011112586793",39.10,22.50,0,331.83,459.27,27.3,24.4,0.164,205875.7,205875.7,1215,0,0,0,L,1151911521,1,120.20,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116227,186497.00
09/30/2014 18:30,2,0.947,ACTIVE,213.06,344.15,60.033,1412116204,"274151322000054","019011112586793",30.12,21.00,0,332.13,359.48,28.8,25.9,0.190,271854.9,271854.9,1203,0,0,0,L,1151911521,1,119.97,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412116228,186498.00
09/30/2014 18:45,1,0.532,ACTIVE_NO_POWER,206.7,424.38,60.03,1412117104,"040051121000097","019011112586793",27.28,14,0.086,309.65,441.58,14.4,0.0,0.000,91286.100000024,91289.900000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117106,186499.00
09/30/2014 18:45,1,0.597,ACTIVE_NO_POWER,206.7,343.23,60.03,1412117104,"040051121000095","019011112586793",23.33,15,0.092,302.95,437.69,13.8,0.0,0.235,81484.2,81487.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117107,186500.00
09/30/2014 18:45,1,0.307,ACTIVE,207.0,371.14,60.03,1412117104,"033051125000132","019011112586793",36.92,14,0.162,307.31,441.48,11.2,15.9,0.004,79548.8,79551.9,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117109,186501.00
09/30/2014 18:45,1,0.153,ACTIVE_NO_POWER,206.3,427.39,60.03,1412117104,"033051125000135","019011112586793",36.36,14,0.000,310.09,442.45,5.4,0.0,0.000,76991.599999964,76993.399999976,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117110,186502.00
09/30/2014 18:45,1,0.569,ACTIVE,206.6,391.12,60.03,1412117104,"040051121000116","019011112586793",26.66,13,0.165,305.14,440.07,15.1,13.1,0.002,89850.000000011,89853.900000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117111,186503.00
09/30/2014 18:45,1,0.538,ACTIVE,206.7,406.60,60.03,1412117104,"040051121000068","019011112586793",23.17,15,0.033,307.26,439.95,12.4,4.6,0.000,82688.100000024,82691.300000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117112,186504.00
09/30/2014 18:45,1,0.381,ACTIVE,206.7,367.56,60.03,1412117104,"033051125000118","019011112586793",39.21,14,0.153,310.45,444.46,14.8,14.6,0.023,102475.90000005,102480.40000005,129,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117114,186505.00
09/30/2014 18:45,1,0.399,ACTIVE,206.6,326.42,60.03,1412117104,"033051125000150","019011112586793",39.86,14,0.036,309.19,442.30,15.8,7.3,0.260,101534.5,101539.1,133,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117115,186506.00
09/30/2014 18:45,1,0.415,ACTIVE_NO_POWER,206.7,337.84,60.03,1412117104,"040051121000185","019011112586793",26.46,13,0.103,307.77,441.78,10.9,0.0,0.248,91972.7,91975.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117116,186507.00
09/30/2014 18:45,1,0.508,ACTIVE,206.8,366.09,60.00,1412117104,"040051121000195","019011112586793",24.92,14,0.146,309.35,441.92,12.6,12.1,0.010,90160.600000025,90164.100000025,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117118,186508.00
