ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 18:45,2,0.594,ACTIVE,212.83,337.24,60.043,1412117104,"274151322000083","019011112586793",30.20,18.30,0,326.42,353.47,18.2,15.6,0.115,273893.0,273893.0,1205,0,0,0,L,1151911521,1,119.52,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117119,186509.00
09/30/2014 18:45,2,0.580,ACTIVE,213.74,340.25,60.028,1412117104,"274151322000076","019011112586793",30.55,18.30,0,331.23,353.77,18.0,15.4,0.110,286983.7,286983.7,1202,0,0,0,L,1151911521,1,119.75,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117120,186510.00
09/30/2014 18:45,2,0.375,ACTIVE,213.06,418.70,60.028,1412117104,"274151322000094","019011112586793",39.42,20.30,0,333.63,440.34,15.1,12.6,0.097,207623.3,207623.3,1215,0,0,0,L,1151911521,1,119.30,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117121,186511.00
09/30/2014 18:45,2,0.541,ACTIVE,212.61,337.24,60.038,1412117104,"274151322000052","019011112586793",29.96,18.00,0,328.22,351.97,16.4,13.9,0.106,275219.3,275219.3,1203,0,0,0,L,1151911521,1,119.07,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117122,186512.00
09/30/2014 18:45,2,0.535,ACTIVE,213.29,338.74,60.022,1412117104,"274151322000085","019011112586793",30.12,18.70,0,329.43,352.27,16.3,13.8,0.093,274467.9,274467.9,1207,0,0,0,L,1151911521,1,120.20,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117123,186513.00
09/30/2014 18:45,2,0.592,ACTIVE,213.06,340.55,60.028,1412117104,"274151322000087","019011112586793",28.96,36.00,0,327.92,353.47,17.4,14.8,0.106,260705.7,260705.7,1204,0,0,0,L,1151911521,1,119.75,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117124,186514.00
09/30/2014 18:45,2,0.498,ACTIVE,212.61,336.64,60.028,1412117104,"274151322000088","019011112586793",29.44,18.00,0,329.43,351.37,14.9,12.5,0.088,266657.5,266657.5,1203,0,0,0,L,1151911521,1,119.97,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117125,186515.00
09/30/2014 18:45,2,0.627,ACTIVE,213.06,341.45,60.017,1412117104,"274151322000095","019011112586793",30.59,19.00,0,329.43,354.07,19.4,16.8,0.124,284477.3,284477.3,1206,0,0,0,L,1151911521,1,119.97,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117126,186516.00
09/30/2014 18:45,2,0.387,ACTIVE,213.74,425.01,60.017,1412117104,"274151322000068","019011112586793",40.26,21.30,0,334.54,446.95,15.8,13.3,0.088,205880.4,205880.4,1216,0,0,0,L,1151911521,1,120.20,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117127,186517.00
09/30/2014 18:45,2,0.551,ACTIVE,213.06,337.54,60.017,1412117104,"274151322000054","019011112586793",29.52,19.00,0,329.43,352.57,16.5,14.0,0.106,271859.8,271859.8,1204,0,0,0,L,1151911521,1,119.75,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412117128,186518.00
09/30/2014 19:00,1,0.291,ACTIVE,205.8,360.65,60.03,1412118004,"040051121000097","019011112586793",25.24,13,0.115,307.72,443.01,7.2,14.1,0.000,91289.900000036,91291.600000024,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118007,186519.00
09/30/2014 19:00,1,0.022,ACTIVE_NO_POWER,206.1,418.33,60.03,1412118004,"033051125000132","019011112586793",39.98,13,0.000,417.62,418.61,0.8,0.0,0.000,79551.9,79553.1,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118013,186520.00
09/30/2014 19:00,1,0.011,ACTIVE_NO_POWER,205.8,347.28,60.03,1412118004,"033051125000135","019011112586793",39.94,12,0.000,347.06,348.87,0.4,0.0,0.000,76993.399999976,76993.899999976,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118016,186521.00
09/30/2014 19:00,1,0.157,ACTIVE_NO_POWER,206.3,398.87,60.03,1412118004,"033051125000118","019011112586793",38.03,13,0.000,311.01,445.68,5.9,0.0,0.000,102480.40000005,102482.30000003,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118023,186522.00
09/30/2014 19:00,1,0.208,ACTIVE,206.2,379.71,60.03,1412118004,"033051125000150","019011112586793",38.88,13,0.081,308.90,445.33,8.0,8.0,0.000,101539.1,101541.1,135,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118024,186523.00
09/30/2014 19:00,1,0.012,ACTIVE_NO_POWER,206.1,382.16,60.03,1412118004,"040051121000195","019011112586793",28.94,13,0.000,310.21,441.33,0.3,0.0,0.000,90164.100000025,90165.400000037,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118028,186524.00
09/30/2014 19:00,2,0.264,ACTIVE,212.83,335.44,60.012,1412118004,"274151322000083","019011112586793",28.82,16.70,0,330.33,345.96,7.7,5.5,0.035,273895.6,273895.6,1206,0,0,0,L,1151911521,1,119.30,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118029,186525.00
09/30/2014 19:00,2,0.307,ACTIVE,213.29,336.04,60.017,1412118004,"274151322000076","019011112586793",30.00,16.70,0,331.53,345.66,9.3,7.1,0.049,286986.4,286986.4,1203,0,0,0,L,1151911521,1,119.52,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118030,186526.00
09/30/2014 19:00,2,0.148,ACTIVE,213.06,340.25,60.028,1412118004,"274151322000094","019011112586793",31.47,18.30,0,334.54,433.12,4.7,2.6,0.022,207625.3,207625.3,1216,0,0,0,L,1151911521,1,119.07,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118031,186527.00
09/30/2014 19:00,2,0.305,ACTIVE,212.83,336.04,60.033,1412118004,"274151322000052","019011112586793",29.18,16.30,0,329.73,344.76,9.0,6.8,0.040,275221.7,275221.7,1204,0,0,0,L,1151911521,1,118.84,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118032,186528.00
09/30/2014 19:00,2,0.234,ACTIVE,213.29,336.04,60.017,1412118004,"274151322000085","019011112586793",28.51,17.00,0,330.93,344.76,6.8,4.6,0.031,274470.1,274470.1,1208,0,0,0,L,1151911521,1,119.75,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118033,186529.00
09/30/2014 19:00,2,0.254,ACTIVE,212.83,336.94,60.043,1412118004,"274151322000087","019011112586793",27.65,32.40,0,329.73,344.76,7.1,4.9,0.027,260708.1,260708.1,1205,0,0,0,L,1151911521,1,119.52,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118034,186530.00
09/30/2014 19:00,2,0.268,ACTIVE,212.61,336.04,60.012,1412118004,"274151322000088","019011112586793",28.03,16.30,0,330.33,343.85,7.6,5.4,0.035,266659.6,266659.6,1204,0,0,0,L,1151911521,1,119.75,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118035,186531.00
09/30/2014 19:00,2,0.260,ACTIVE,212.83,336.64,60.049,1412118004,"274151322000095","019011112586793",28.88,17.00,0,330.33,345.66,7.6,5.4,0.040,284480.0,284480.0,1207,0,0,0,L,1151911521,1,119.52,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118036,186532.00
09/30/2014 19:00,2,0.219,ACTIVE,213.74,404.87,60.017,1412118004,"274151322000068","019011112586793",38.31,19.50,0,334.24,437.03,8.5,6.2,0.035,205882.7,205882.7,1217,0,0,0,L,1151911521,1,119.75,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118037,186533.00
09/30/2014 19:00,2,0.291,ACTIVE,212.83,335.14,60.017,1412118004,"274151322000054","019011112586793",28.75,17.30,0,330.03,344.15,8.5,6.2,0.040,271862.2,271862.2,1205,0,0,0,L,1151911521,1,119.52,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118038,186534.00
09/30/2014 19:00,1,0.130,ALERT,205.9,406.52,60.03,1412118004,"040051121000095","019011112586793",26.94,13,0.000,406.30,424.25,3.5,0.0,0.000,81487.5,81488.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412118041,186535.00
09/30/2014 19:00,1,0.076,ALERT,205.9,366.43,60.03,1412118004,"040051121000116","019011112586793",29.86,11,0.000,365.95,378.40,2.2,0.0,0.000,89853.900000011,89855.200000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412118044,186536.00
09/30/2014 19:00,1,0.059,ALERT,206.4,398.17,60.03,1412118004,"040051121000068","019011112586793",26.83,13,0.000,397.57,411.89,1.5,0.0,0.000,82691.300000012,82691.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412118047,186537.00
09/30/2014 19:00,1,0.051,ACTIVE_NO_POWER,206.1,396.34,60.00,1412118004,"040051121000185","019011112586793",28.80,12,0.000,395.69,396.69,1.4,0.0,0.000,91975.6,91976.5,98,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118050,186538.00
09/30/2014 19:15,2,0.125,ACTIVE,212.38,334.54,60.006,1412118904,"274151322000083","019011112586793",25.88,15.30,0,330.93,341.15,3.3,1.2,0.009,273896.5,273896.5,1207,0,0,0,L,1151911521,1,119.07,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118938,186539.00
09/30/2014 19:15,2,0.131,ACTIVE,212.83,334.84,60.033,1412118904,"274151322000076","019011112586793",27.08,15.30,0,331.83,341.75,3.6,1.6,0.009,286987.4,286987.4,1204,0,0,0,L,1151911521,1,119.52,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118939,186540.00
09/30/2014 19:15,2,0.066,ACTIVE_NO_POWER,212.38,334.54,60.006,1412118904,"274151322000094","019011112586793",28.73,16.00,0,331.53,349.56,1.9,0.0,0.000,207625.6,207625.6,1217,0,0,0,L,1151911521,1,119.07,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118940,186541.00
09/30/2014 19:15,2,0.146,ACTIVE,212.16,334.54,60.022,1412118904,"274151322000052","019011112586793",26.92,15.00,0,330.33,341.15,4.0,2.0,0.013,275222.8,275222.8,1205,0,0,0,L,1151911521,1,118.84,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118941,186542.00
09/30/2014 19:15,2,0.125,ACTIVE,212.38,334.54,60.006,1412118904,"274151322000085","019011112586793",26.40,15.50,0,331.83,340.55,3.3,1.3,0.009,274470.9,274470.9,1209,0,0,0,L,1151911521,1,119.75,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118942,186543.00
09/30/2014 19:15,2,0.129,ACTIVE,212.38,335.14,60.012,1412118904,"274151322000087","019011112586793",26.60,29.30,0,330.93,340.85,3.5,1.5,0.009,260708.9,260708.9,1206,0,0,0,L,1151911521,1,119.52,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118943,186544.00
09/30/2014 19:15,2,0.111,ACTIVE,211.93,334.84,60.017,1412118904,"274151322000088","019011112586793",25.21,15.00,0,330.93,340.55,2.8,0.8,0.009,266660.3,266660.3,1205,0,0,0,L,1151911521,1,119.52,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118944,186545.00
09/30/2014 19:15,2,0.121,ACTIVE,212.16,334.54,60.012,1412118904,"274151322000095","019011112586793",26.78,15.50,0,331.23,340.25,3.3,1.2,0.009,284480.9,284480.9,1208,0,0,0,L,1151911521,1,119.52,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118945,186546.00
09/30/2014 19:15,2,0.084,ACTIVE,213.06,335.14,60.012,1412118904,"274151322000068","019011112586793",28.86,17.00,0,332.73,412.98,2.5,0.5,0.004,205883.3,205883.3,1218,0,0,0,L,1151911521,1,119.75,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118946,186547.00
09/30/2014 19:15,2,0.123,ACTIVE,212.16,334.54,60.028,1412118904,"274151322000054","019011112586793",26.30,15.50,0,330.63,341.15,3.3,1.2,0.009,271863.0,271863.0,1206,0,0,0,L,1151911521,1,119.52,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412118947,186548.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186549.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186550.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186551.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186552.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186553.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186554.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186555.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186556.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186557.00
09/30/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412118904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412119763,186558.00
09/30/2014 19:30,2,0.018,ALERT,212.61,296.36,60.001,1412119805,"274151322000083","019011112586793",27.87,13.00,0,293.06,352.87,0.0,0.0,0.000,273896.5,273896.5,1208,0,0,0,L,1151911521,1,118.84,124.04,0100,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1412119840,186559.00
09/30/2014 19:30,2,0.018,ALERT,213.29,296.36,60.006,1412119805,"274151322000076","019011112586793",28.82,13.00,0,292.76,347.46,0.0,0.0,0.000,286987.5,286987.5,1205,0,0,0,L,1151911521,1,119.07,124.27,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1412119842,186560.00
09/30/2014 19:30,2,0.000,ALERT,212.61,295.46,59.975,1412119805,"274151322000094","019011112586793",0.00,13.30,0,292.46,403.07,0.0,0.0,0.000,207625.6,207625.6,1218,0,0,0,L,1151911521,1,118.84,124.27,0100,-0,0,0,0,0,0,0,151,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1412119843,186561.00
09/30/2014 19:30,2,0.041,ALERT,212.61,295.76,59.990,1412119805,"274151322000052","019011112586793",28.09,13.00,0,292.46,353.17,0.0,0.0,0.000,275222.9,275222.9,1206,0,0,0,L,1151911521,1,118.84,124.04,0100,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1412119845,186562.00
09/30/2014 19:30,2,0.018,ALERT,212.83,296.36,60.012,1412119805,"274151322000085","019011112586793",28.23,13.30,0,293.06,349.86,0.0,0.0,0.000,274471.0,274471.0,1210,0,0,0,L,1151911521,1,119.52,123.81,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1412119847,186563.00
09/30/2014 19:30,2,0.031,ALERT,213.06,294.86,60.001,1412119805,"274151322000087","019011112586793",27.49,25.00,0,291.85,350.17,0.0,0.0,0.000,260709.0,260709.0,1207,0,0,0,L,1151911521,1,119.30,124.27,0100,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1412119849,186564.00
09/30/2014 19:30,2,0.008,ALERT,212.38,295.76,59.990,1412119805,"274151322000088","019011112586793",26.74,13.00,0,292.76,351.07,0.0,0.0,0.000,266660.4,266660.4,1206,0,0,0,L,1151911521,1,119.52,123.81,0100,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1412119851,186565.00
09/30/2014 19:30,2,0.008,ALERT,212.83,296.96,59.996,1412119805,"274151322000095","019011112586793",28.09,13.00,0,293.96,349.56,0.0,0.0,0.000,284480.9,284480.9,1209,0,0,0,L,1151911521,1,119.30,123.81,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1412119853,186566.00
09/30/2014 19:30,2,0.000,ALERT,213.29,295.16,59.975,1412119805,"274151322000068","019011112586793",0.00,14.30,0,292.46,403.67,0.0,0.0,0.000,205883.3,205883.3,1219,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,152,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1412119854,186567.00
09/30/2014 19:30,2,0.014,ALERT,212.61,296.06,59.990,1412119805,"274151322000054","019011112586793",28.25,13.70,0,292.76,350.77,0.0,0.0,0.000,271863.1,271863.1,1207,0,0,0,L,1151911521,1,119.30,123.59,0100,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1412119856,186568.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186569.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186570.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186571.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186572.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186573.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186574.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186575.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186576.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186577.00
09/30/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412119805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412120673,186578.00
09/30/2014 19:45,2,0.000,ALERT,213.06,296.96,60.006,1412120704,"274151322000083","019011112586793",0.00,11.30,0,291.85,299.97,0.0,0.0,0.000,273896.5,273896.5,1210,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1412120738,186579.00
09/30/2014 19:45,2,0.000,ALERT,213.74,296.36,60.022,1412120704,"274151322000076","019011112586793",0.00,11.70,0,291.85,299.97,0.0,0.0,0.000,286987.5,286987.5,1207,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1412120740,186580.00
09/30/2014 19:45,2,0.000,ALERT,213.06,296.06,60.017,1412120704,"274151322000094","019011112586793",0.00,11.30,0,291.25,299.07,0.0,0.0,0.000,207625.6,207625.6,1220,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412120742,186581.00
09/30/2014 19:45,2,0.000,ALERT,212.83,296.66,59.996,1412120704,"274151322000052","019011112586793",0.00,11.30,0,291.25,299.97,0.0,0.0,0.000,275222.9,275222.9,1208,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1412120744,186582.00
09/30/2014 19:45,2,0.000,ALERT,213.06,296.36,60.033,1412120704,"274151322000085","019011112586793",0.00,11.70,0,292.16,299.67,0.0,0.0,0.000,274471.0,274471.0,1212,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1412120746,186583.00
09/30/2014 19:45,2,0.000,ALERT,213.06,295.76,60.022,1412120704,"274151322000087","019011112586793",0.00,22.00,0,290.95,298.77,0.0,0.0,0.000,260709.0,260709.0,1209,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1412120747,186584.00
09/30/2014 19:45,2,0.000,ALERT,212.61,296.36,60.028,1412120704,"274151322000088","019011112586793",0.00,11.70,0,291.55,299.37,0.0,0.0,0.000,266660.4,266660.4,1208,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1412120749,186585.00
09/30/2014 19:45,2,0.000,ALERT,213.06,297.57,60.017,1412120704,"274151322000095","019011112586793",0.00,11.30,0,292.76,300.57,0.0,0.0,0.000,284480.9,284480.9,1211,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1412120751,186586.00
09/30/2014 19:45,2,0.000,ALERT,213.74,295.76,60.022,1412120704,"274151322000068","019011112586793",0.00,12.70,0,290.95,298.47,0.0,0.0,0.000,205883.3,205883.3,1221,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412120753,186587.00
09/30/2014 19:45,2,0.000,ALERT,213.06,296.96,60.022,1412120704,"274151322000054","019011112586793",0.00,12.00,0,291.55,299.97,0.0,0.0,0.000,271863.1,271863.1,1209,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1412120755,186588.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186589.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186590.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186591.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186592.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186593.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186594.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186595.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186596.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186597.00
09/30/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412120704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412121571,186598.00
09/30/2014 20:00,2,0.000,ALERT,211.25,293.06,60.012,1412121603,"274151322000083","019011112586793",0.00,10.30,0,291.25,298.77,0.0,0.0,0.000,273896.5,273896.5,1212,0,0,0,L,1151911521,1,118.17,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121638,186599.00
09/30/2014 20:00,2,0.000,ALERT,211.93,292.46,60.012,1412121603,"274151322000076","019011112586793",0.00,10.70,0,290.65,298.47,0.0,0.0,0.000,286987.5,286987.5,1209,0,0,0,L,1151911521,1,118.39,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121640,186600.00
09/30/2014 20:00,2,0.000,ALERT,211.03,292.16,60.017,1412121603,"274151322000094","019011112586793",0.00,10.30,0,290.35,297.57,0.0,0.0,0.000,207625.6,207625.6,1222,0,0,0,L,1151911521,1,117.94,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121642,186601.00
09/30/2014 20:00,2,0.000,ALERT,211.03,293.06,60.059,1412121603,"274151322000052","019011112586793",0.00,10.30,0,290.65,298.47,0.0,0.0,0.000,275222.9,275222.9,1210,0,0,0,L,1151911521,1,117.49,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121644,186602.00
09/30/2014 20:00,2,0.000,ALERT,211.48,292.46,60.043,1412121603,"274151322000085","019011112586793",0.00,10.70,0,290.95,298.17,0.0,0.0,0.000,274471.0,274471.0,1214,0,0,0,L,1151911521,1,118.62,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121645,186603.00
09/30/2014 20:00,2,0.000,ALERT,211.25,292.16,59.980,1412121603,"274151322000087","019011112586793",0.00,19.50,0,290.05,297.26,0.0,0.0,0.000,260709.0,260709.0,1211,0,0,0,L,1151911521,1,118.39,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121647,186604.00
09/30/2014 20:00,2,0.000,ALERT,210.80,292.46,60.017,1412121603,"274151322000088","019011112586793",0.00,10.70,0,290.65,297.87,0.0,0.0,0.000,266660.4,266660.4,1210,0,0,0,L,1151911521,1,118.39,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121649,186605.00
09/30/2014 20:00,2,0.000,ALERT,211.25,293.66,60.038,1412121603,"274151322000095","019011112586793",0.00,10.30,0,291.85,299.07,0.0,0.0,0.000,284480.9,284480.9,1213,0,0,0,L,1151911521,1,118.39,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121651,186606.00
09/30/2014 20:00,2,0.000,ALERT,211.93,291.85,60.017,1412121603,"274151322000068","019011112586793",0.00,11.30,0,290.05,297.26,0.0,0.0,0.000,205883.3,205883.3,1223,0,0,0,L,1151911521,1,118.39,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121653,186607.00
09/30/2014 20:00,2,0.000,ALERT,211.03,293.06,60.017,1412121603,"274151322000054","019011112586793",0.00,11.00,0,290.65,298.47,0.0,0.0,0.000,271863.1,271863.1,1211,0,0,0,L,1151911521,1,118.17,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412121655,186608.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186609.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186610.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186611.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186612.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186613.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186614.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186615.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186616.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186617.00
09/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412121603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412122472,186618.00
09/30/2014 20:15,2,0.000,ALERT,213.06,296.06,60.033,1412122503,"274151322000083","019011112586793",0.00,9.70,0,291.25,304.78,0.0,0.0,0.000,273896.5,273896.5,1214,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122538,186619.00
09/30/2014 20:15,2,0.000,ALERT,213.51,296.06,60.006,1412122503,"274151322000076","019011112586793",0.00,10.00,0,290.65,303.88,0.0,0.0,0.000,286987.5,286987.5,1211,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122540,186620.00
09/30/2014 20:15,2,0.000,ALERT,213.06,295.46,60.033,1412122503,"274151322000094","019011112586793",0.00,9.70,0,290.65,303.58,0.0,0.0,0.000,207625.6,207625.6,1224,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122542,186621.00
09/30/2014 20:15,2,0.000,ALERT,212.83,295.46,60.033,1412122503,"274151322000052","019011112586793",0.00,9.70,0,290.65,304.18,0.0,0.0,0.000,275222.9,275222.9,1212,0,0,0,L,1151911521,1,118.62,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122544,186622.00
09/30/2014 20:15,2,0.000,ALERT,213.06,296.06,60.022,1412122503,"274151322000085","019011112586793",0.00,10.00,0,290.95,303.88,0.0,0.0,0.000,274471.0,274471.0,1216,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122545,186623.00
09/30/2014 20:15,2,0.000,ALERT,213.06,294.56,60.033,1412122503,"274151322000087","019011112586793",0.00,17.30,0,290.05,303.58,0.0,0.0,0.000,260709.0,260709.0,1213,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122547,186624.00
09/30/2014 20:15,2,0.000,ALERT,212.61,295.46,60.038,1412122503,"274151322000088","019011112586793",0.00,10.00,0,290.95,303.58,0.0,0.0,0.000,266660.4,266660.4,1212,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122549,186625.00
09/30/2014 20:15,2,0.000,ALERT,213.06,296.66,60.033,1412122503,"274151322000095","019011112586793",0.00,9.30,0,292.16,305.38,0.0,0.0,0.000,284480.9,284480.9,1215,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412122551,186626.00
09/30/2014 20:15,2,0.000,ALERT,213.74,294.86,60.038,1412122503,"274151322000068","019011112586793",0.00,10.70,0,290.35,302.98,0.0,0.0,0.000,205883.3,205883.3,1225,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122553,186627.00
09/30/2014 20:15,2,0.000,ALERT,212.83,295.76,60.059,1412122503,"274151322000054","019011112586793",0.00,10.30,0,290.95,304.18,0.0,0.0,0.000,271863.1,271863.1,1213,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412122555,186628.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186629.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186630.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186631.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186632.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186633.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186634.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186635.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186636.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186637.00
09/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412122503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412123373,186638.00
09/30/2014 20:30,2,0.000,ALERT,213.06,296.66,60.043,1412123404,"274151322000083","019011112586793",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,273896.5,273896.5,1216,0,0,0,L,1151911521,1,118.62,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412123439,186639.00
09/30/2014 20:30,2,0.000,ALERT,213.74,295.76,60.012,1412123404,"274151322000076","019011112586793",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,286987.5,286987.5,1213,0,0,0,L,1151911521,1,119.07,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412123441,186640.00
09/30/2014 20:30,2,0.000,ALERT,212.83,295.16,60.006,1412123404,"274151322000094","019011112586793",0.00,9.00,0,293.06,298.17,0.0,0.0,0.000,207625.6,207625.6,1226,0,0,0,L,1151911521,1,118.62,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412123443,186641.00
09/30/2014 20:30,2,0.000,ALERT,212.83,296.66,59.975,1412123404,"274151322000052","019011112586793",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,275222.9,275222.9,1214,0,0,0,L,1151911521,1,118.39,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412123444,186642.00
09/30/2014 20:30,2,0.000,ALERT,213.06,295.76,60.001,1412123404,"274151322000085","019011112586793",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,274471.0,274471.0,1218,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412123446,186643.00
09/30/2014 20:30,2,0.000,ALERT,213.06,295.46,59.990,1412123404,"274151322000087","019011112586793",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,260709.0,260709.0,1215,0,0,0,L,1151911521,1,118.84,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412123448,186644.00
09/30/2014 20:30,2,0.000,ALERT,212.61,296.06,60.006,1412123404,"274151322000088","019011112586793",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,266660.4,266660.4,1214,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412123450,186645.00
09/30/2014 20:30,2,0.000,ALERT,213.06,296.96,60.001,1412123404,"274151322000095","019011112586793",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,284480.9,284480.9,1217,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412123452,186646.00
09/30/2014 20:30,2,0.000,ALERT,213.74,295.16,60.006,1412123404,"274151322000068","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,205883.3,205883.3,1227,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412123454,186647.00
09/30/2014 20:30,2,0.000,ALERT,212.83,296.36,60.012,1412123404,"274151322000054","019011112586793",0.00,10.00,0,293.66,299.07,0.0,0.0,0.000,271863.1,271863.1,1215,0,0,0,L,1151911521,1,118.84,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412123455,186648.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186649.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186650.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186651.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186652.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186653.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186654.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186655.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186656.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186657.00
09/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412123404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412124274,186658.00
09/30/2014 20:45,2,0.000,ALERT,213.29,296.66,60.059,1412124304,"274151322000083","019011112586793",0.00,9.00,0,293.06,298.77,0.0,0.0,0.000,273896.5,273896.5,1218,0,0,0,L,1151911521,1,118.62,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412124338,186659.00
09/30/2014 20:45,2,0.000,ALERT,213.74,295.76,60.028,1412124304,"274151322000076","019011112586793",0.00,9.30,0,293.06,298.47,0.0,0.0,0.000,286987.5,286987.5,1215,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412124340,186660.00
09/30/2014 20:45,2,0.000,ALERT,213.29,295.76,59.996,1412124304,"274151322000094","019011112586793",0.00,8.50,0,292.46,297.26,0.0,0.0,0.000,207625.6,207625.6,1228,0,0,0,L,1151911521,1,118.84,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412124342,186661.00
09/30/2014 20:45,2,0.000,ALERT,213.06,296.36,60.033,1412124304,"274151322000052","019011112586793",0.00,9.00,0,292.46,298.47,0.0,0.0,0.000,275222.9,275222.9,1216,0,0,0,L,1151911521,1,118.39,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412124344,186662.00
