ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 20:45,2,0.000,ALERT,213.29,296.06,60.033,1412124304,"274151322000085","019011112586793",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,274471.0,274471.0,1220,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412124346,186663.00
09/30/2014 20:45,2,0.000,ALERT,213.29,295.46,60.038,1412124304,"274151322000087","019011112586793",0.00,14.30,0,291.85,297.26,0.0,0.0,0.000,260709.0,260709.0,1217,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412124347,186664.00
09/30/2014 20:45,2,0.000,ALERT,212.83,296.06,60.022,1412124304,"274151322000088","019011112586793",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,266660.4,266660.4,1216,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412124349,186665.00
09/30/2014 20:45,2,0.000,ALERT,213.06,297.26,60.017,1412124304,"274151322000095","019011112586793",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,284480.9,284480.9,1219,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412124351,186666.00
09/30/2014 20:45,2,0.000,ALERT,213.96,295.46,60.054,1412124304,"274151322000068","019011112586793",0.00,10.00,0,292.16,297.26,0.0,0.0,0.000,205883.3,205883.3,1229,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412124353,186667.00
09/30/2014 20:45,2,0.000,ALERT,213.06,296.36,60.028,1412124304,"274151322000054","019011112586793",0.00,9.30,0,292.76,298.47,0.0,0.0,0.000,271863.1,271863.1,1217,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412124355,186668.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186669.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186670.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186671.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186672.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186673.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186674.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186675.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186676.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186677.00
09/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412124304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412125171,186678.00
09/30/2014 21:00,2,0.000,ALERT,212.83,296.06,60.022,1412125204,"274151322000083","019011112586793",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,273896.5,273896.5,1220,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412125239,186679.00
09/30/2014 21:00,2,0.000,ALERT,213.29,295.16,60.022,1412125204,"274151322000076","019011112586793",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,286987.5,286987.5,1217,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125241,186680.00
09/30/2014 21:00,2,0.000,ALERT,212.83,294.86,60.017,1412125204,"274151322000094","019011112586793",0.00,8.50,0,293.36,297.26,0.0,0.0,0.000,207625.6,207625.6,1230,0,0,0,L,1151911521,1,118.84,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125242,186681.00
09/30/2014 21:00,2,0.000,ALERT,212.61,295.76,60.012,1412125204,"274151322000052","019011112586793",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,275222.9,275222.9,1218,0,0,0,L,1151911521,1,118.62,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125244,186682.00
09/30/2014 21:00,2,0.000,ALERT,212.83,295.46,60.017,1412125204,"274151322000085","019011112586793",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,274471.0,274471.0,1222,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125246,186683.00
09/30/2014 21:00,2,0.000,ALERT,212.83,294.86,60.012,1412125204,"274151322000087","019011112586793",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,260709.0,260709.0,1219,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125248,186684.00
09/30/2014 21:00,2,0.000,ALERT,212.38,295.76,60.022,1412125204,"274151322000088","019011112586793",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,266660.4,266660.4,1218,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125250,186685.00
09/30/2014 21:00,2,0.000,ALERT,212.83,296.66,60.028,1412125204,"274151322000095","019011112586793",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,284480.9,284480.9,1221,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125252,186686.00
09/30/2014 21:00,2,0.000,ALERT,213.51,294.86,60.017,1412125204,"274151322000068","019011112586793",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,205883.3,205883.3,1231,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125254,186687.00
09/30/2014 21:00,2,0.000,ALERT,212.61,296.06,60.012,1412125204,"274151322000054","019011112586793",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,271863.1,271863.1,1219,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412125256,186688.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186689.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186690.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186691.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186692.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186693.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186694.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186695.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186696.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186697.00
09/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412125204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126073,186698.00
09/30/2014 21:15,2,0.000,ALERT,213.74,297.57,60.001,1412126103,"274151322000083","019011112586793",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,273896.5,273896.5,1222,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126138,186699.00
09/30/2014 21:15,2,0.000,ALERT,214.19,297.57,60.001,1412126103,"274151322000076","019011112586793",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,286987.5,286987.5,1219,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126140,186700.00
09/30/2014 21:15,2,0.000,ALERT,213.74,296.96,60.049,1412126103,"274151322000094","019011112586793",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,207625.6,207625.6,1232,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126142,186701.00
09/30/2014 21:15,2,0.000,ALERT,213.51,297.87,60.006,1412126103,"274151322000052","019011112586793",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,275222.9,275222.9,1220,0,0,0,L,1151911521,1,119.07,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126144,186702.00
09/30/2014 21:15,2,0.000,ALERT,213.74,297.57,60.012,1412126103,"274151322000085","019011112586793",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,274471.0,274471.0,1224,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126146,186703.00
09/30/2014 21:15,2,0.000,ALERT,213.74,296.06,60.006,1412126103,"274151322000087","019011112586793",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,260709.0,260709.0,1221,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126148,186704.00
09/30/2014 21:15,2,0.000,ALERT,213.29,296.96,60.012,1412126103,"274151322000088","019011112586793",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,266660.4,266660.4,1220,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412126150,186705.00
09/30/2014 21:15,2,0.000,ALERT,213.74,298.17,60.006,1412126103,"274151322000095","019011112586793",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,284480.9,284480.9,1223,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126151,186706.00
09/30/2014 21:15,2,0.000,ALERT,214.41,296.36,60.006,1412126103,"274151322000068","019011112586793",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,205883.3,205883.3,1233,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126153,186707.00
09/30/2014 21:15,2,0.000,ALERT,213.51,297.26,59.969,1412126103,"274151322000054","019011112586793",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,271863.1,271863.1,1221,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412126155,186708.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186709.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186710.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186711.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186712.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186713.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186714.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186715.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186716.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186717.00
09/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412126103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412126972,186718.00
09/30/2014 21:30,2,0.000,ALERT,213.51,297.87,60.033,1412127004,"274151322000083","019011112586793",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,273896.5,273896.5,1224,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127039,186719.00
09/30/2014 21:30,2,0.000,ALERT,214.19,296.96,60.049,1412127004,"274151322000076","019011112586793",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,286987.5,286987.5,1221,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127041,186720.00
09/30/2014 21:30,2,0.000,ALERT,213.74,296.36,60.022,1412127004,"274151322000094","019011112586793",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,207625.6,207625.6,1234,0,0,0,L,1151911521,1,119.07,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127043,186721.00
09/30/2014 21:30,2,0.000,ALERT,213.29,297.87,60.033,1412127004,"274151322000052","019011112586793",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,275222.9,275222.9,1222,0,0,0,L,1151911521,1,119.07,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412127045,186722.00
09/30/2014 21:30,2,0.000,ALERT,213.74,297.26,60.038,1412127004,"274151322000085","019011112586793",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,274471.0,274471.0,1226,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412127046,186723.00
09/30/2014 21:30,2,0.000,ALERT,213.51,296.36,60.033,1412127004,"274151322000087","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,260709.0,260709.0,1223,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127048,186724.00
09/30/2014 21:30,2,0.000,ALERT,213.06,297.26,60.059,1412127004,"274151322000088","019011112586793",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,266660.4,266660.4,1222,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127050,186725.00
09/30/2014 21:30,2,0.000,ALERT,213.51,298.17,60.028,1412127004,"274151322000095","019011112586793",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,284480.9,284480.9,1225,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412127052,186726.00
09/30/2014 21:30,2,0.000,ALERT,214.41,296.66,60.028,1412127004,"274151322000068","019011112586793",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,205883.3,205883.3,1235,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412127054,186727.00
09/30/2014 21:30,2,0.000,ALERT,213.29,297.57,60.033,1412127004,"274151322000054","019011112586793",0.00,9.00,0,294.26,299.67,0.0,0.0,0.000,271863.1,271863.1,1223,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127056,186728.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186729.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186730.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186731.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186732.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186733.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186734.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186735.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186736.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186737.00
09/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412127004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412127873,186738.00
09/30/2014 21:45,2,0.000,ALERT,214.19,298.77,60.017,1412127904,"274151322000083","019011112586793",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,273896.5,273896.5,1226,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127939,186739.00
09/30/2014 21:45,2,0.000,ALERT,214.87,297.57,60.012,1412127904,"274151322000076","019011112586793",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,286987.5,286987.5,1223,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412127941,186740.00
09/30/2014 21:45,2,0.000,ALERT,214.19,297.26,59.985,1412127904,"274151322000094","019011112586793",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,207625.6,207625.6,1236,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127943,186741.00
09/30/2014 21:45,2,0.000,ALERT,214.19,298.47,60.017,1412127904,"274151322000052","019011112586793",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,275222.9,275222.9,1224,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127945,186742.00
09/30/2014 21:45,2,0.000,ALERT,214.19,297.87,60.022,1412127904,"274151322000085","019011112586793",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,274471.0,274471.0,1228,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127947,186743.00
09/30/2014 21:45,2,0.000,ALERT,214.41,297.26,60.022,1412127904,"274151322000087","019011112586793",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,260709.0,260709.0,1225,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127949,186744.00
09/30/2014 21:45,2,0.000,ALERT,213.74,297.87,60.022,1412127904,"274151322000088","019011112586793",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,266660.4,266660.4,1224,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127951,186745.00
09/30/2014 21:45,2,0.000,ALERT,214.19,299.07,60.017,1412127904,"274151322000095","019011112586793",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,284480.9,284480.9,1227,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127953,186746.00
09/30/2014 21:45,2,0.000,ALERT,214.87,297.26,60.022,1412127904,"274151322000068","019011112586793",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,205883.3,205883.3,1237,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127955,186747.00
09/30/2014 21:45,2,0.000,ALERT,213.96,298.17,60.012,1412127904,"274151322000054","019011112586793",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,271863.1,271863.1,1225,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412127956,186748.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186749.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186750.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186751.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186752.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186753.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186754.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186755.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186756.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186757.00
09/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412127904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412128774,186758.00
09/30/2014 22:00,2,0.000,ALERT,213.29,296.66,60.049,1412128804,"274151322000083","019011112586793",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,273896.5,273896.5,1228,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412128839,186759.00
09/30/2014 22:00,2,0.000,ALERT,213.74,296.96,60.006,1412128804,"274151322000076","019011112586793",0.00,8.50,0,294.56,300.57,0.0,0.0,0.000,286987.5,286987.5,1225,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412128841,186760.00
09/30/2014 22:00,2,0.000,ALERT,213.29,296.06,60.054,1412128804,"274151322000094","019011112586793",0.00,7.70,0,294.26,299.97,0.0,0.0,0.000,207625.6,207625.6,1238,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412128843,186761.00
09/30/2014 22:00,2,0.000,ALERT,213.06,296.66,60.049,1412128804,"274151322000052","019011112586793",0.00,8.00,0,294.56,300.27,0.0,0.0,0.000,275222.9,275222.9,1226,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412128845,186762.00
09/30/2014 22:00,2,0.000,ALERT,213.29,296.66,60.049,1412128804,"274151322000085","019011112586793",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,274471.0,274471.0,1230,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412128847,186763.00
09/30/2014 22:00,2,0.000,ALERT,213.29,295.76,60.049,1412128804,"274151322000087","019011112586793",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,260709.0,260709.0,1227,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412128849,186764.00
09/30/2014 22:00,2,0.000,ALERT,212.83,296.66,60.054,1412128804,"274151322000088","019011112586793",0.00,8.50,0,294.56,299.97,0.0,0.0,0.000,266660.4,266660.4,1226,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412128850,186765.00
09/30/2014 22:00,2,0.000,ALERT,213.06,297.87,60.043,1412128804,"274151322000095","019011112586793",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,284480.9,284480.9,1229,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412128852,186766.00
09/30/2014 22:00,2,0.000,ALERT,213.74,295.76,60.049,1412128804,"274151322000068","019011112586793",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,205883.3,205883.3,1239,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412128854,186767.00
09/30/2014 22:00,2,0.000,ALERT,212.83,296.96,60.049,1412128804,"274151322000054","019011112586793",0.00,8.50,0,294.56,300.27,0.0,0.0,0.000,271863.1,271863.1,1227,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412128856,186768.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186769.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186770.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186771.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186772.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186773.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186774.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186775.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186776.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186777.00
09/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412128804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412129675,186778.00
09/30/2014 22:15,2,0.000,ALERT,213.06,296.66,59.996,1412129704,"274151322000083","019011112586793",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,273896.5,273896.5,1230,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412129739,186779.00
09/30/2014 22:15,2,0.000,ALERT,213.74,296.66,60.012,1412129704,"274151322000076","019011112586793",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,286987.5,286987.5,1227,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412129740,186780.00
09/30/2014 22:15,2,0.000,ALERT,212.83,295.76,60.006,1412129704,"274151322000094","019011112586793",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,207625.6,207625.6,1240,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412129743,186781.00
09/30/2014 22:15,2,0.000,ALERT,212.83,296.66,60.012,1412129704,"274151322000052","019011112586793",0.00,8.00,0,294.26,299.67,0.0,0.0,0.000,275222.9,275222.9,1228,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412129744,186782.00
09/30/2014 22:15,2,0.000,ALERT,213.06,296.36,60.001,1412129704,"274151322000085","019011112586793",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,274471.0,274471.0,1232,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412129746,186783.00
09/30/2014 22:15,2,0.000,ALERT,213.06,295.46,59.996,1412129704,"274151322000087","019011112586793",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,260709.0,260709.0,1229,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412129748,186784.00
09/30/2014 22:15,2,0.000,ALERT,212.61,296.06,60.001,1412129704,"274151322000088","019011112586793",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,266660.4,266660.4,1228,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412129750,186785.00
09/30/2014 22:15,2,0.000,ALERT,213.06,297.26,59.996,1412129704,"274151322000095","019011112586793",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,284480.9,284480.9,1231,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412129752,186786.00
09/30/2014 22:15,2,0.000,ALERT,213.74,295.76,60.001,1412129704,"274151322000068","019011112586793",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,205883.3,205883.3,1241,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412129754,186787.00
09/30/2014 22:15,2,0.000,ALERT,213.06,296.36,60.001,1412129704,"274151322000054","019011112586793",0.00,9.00,0,294.56,299.67,0.0,0.0,0.000,271863.1,271863.1,1229,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412129755,186788.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186789.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186790.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186791.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186792.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186793.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186794.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186795.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186796.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186797.00
09/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412129704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412130573,186798.00
09/30/2014 22:30,2,0.000,ALERT,214.19,299.07,60.022,1412130604,"274151322000083","019011112586793",0.00,8.00,0,284.94,300.57,0.0,0.0,0.000,273896.5,273896.5,1232,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412130639,186799.00
09/30/2014 22:30,2,0.000,ALERT,214.87,298.17,60.033,1412130604,"274151322000076","019011112586793",0.00,8.50,0,284.94,300.27,0.0,0.0,0.000,286987.5,286987.5,1229,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412130641,186800.00
09/30/2014 22:30,2,0.000,ALERT,214.41,297.87,60.006,1412130604,"274151322000094","019011112586793",0.00,7.70,0,284.04,299.37,0.0,0.0,0.000,207625.6,207625.6,1242,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412130643,186801.00
09/30/2014 22:30,2,0.000,ALERT,214.19,298.77,60.006,1412130604,"274151322000052","019011112586793",0.00,8.50,0,284.34,300.27,0.0,0.0,0.000,275222.9,275222.9,1230,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412130644,186802.00
09/30/2014 22:30,2,0.000,ALERT,214.41,298.17,60.006,1412130604,"274151322000085","019011112586793",0.00,8.00,0,284.64,300.27,0.0,0.0,0.000,274471.0,274471.0,1234,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412130646,186803.00
09/30/2014 22:30,2,0.000,ALERT,214.19,297.57,60.049,1412130604,"274151322000087","019011112586793",0.00,9.70,0,283.44,299.37,0.0,0.0,0.000,260709.0,260709.0,1231,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412130648,186804.00
09/30/2014 22:30,2,0.000,ALERT,213.96,298.47,60.012,1412130604,"274151322000088","019011112586793",0.00,8.50,0,284.34,299.97,0.0,0.0,0.000,266660.4,266660.4,1230,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412130650,186805.00
09/30/2014 22:30,2,0.000,ALERT,214.41,299.37,59.990,1412130604,"274151322000095","019011112586793",0.00,7.70,0,285.84,300.87,0.0,0.0,0.000,284480.9,284480.9,1233,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412130652,186806.00
09/30/2014 22:30,2,0.000,ALERT,214.87,297.26,60.043,1412130604,"274151322000068","019011112586793",0.00,9.30,0,284.04,299.07,0.0,0.0,0.000,205883.3,205883.3,1243,0,0,0,L,1151911521,1,120.65,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412130654,186807.00
09/30/2014 22:30,2,0.000,ALERT,213.96,298.77,60.012,1412130604,"274151322000054","019011112586793",0.00,9.00,0,284.34,300.57,0.0,0.0,0.000,271863.1,271863.1,1231,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412130655,186808.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186809.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186810.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186811.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186812.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186813.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186814.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186815.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186816.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186817.00
09/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412130604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412131472,186818.00
09/30/2014 22:45,2,0.000,ALERT,214.64,299.37,60.043,1412131504,"274151322000083","019011112586793",0.00,8.00,0,295.76,301.77,0.0,0.0,0.000,273896.5,273896.5,1234,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131539,186819.00
