ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/30/2014 22:45,2,0.000,ALERT,214.87,298.77,60.054,1412131504,"274151322000076","019011112586793",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,286987.5,286987.5,1231,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131541,186820.00
09/30/2014 22:45,2,0.000,ALERT,214.64,298.47,60.065,1412131504,"274151322000094","019011112586793",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,207625.6,207625.6,1244,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131543,186821.00
09/30/2014 22:45,2,0.000,ALERT,214.19,299.67,60.049,1412131504,"274151322000052","019011112586793",0.00,8.50,0,295.46,301.47,0.0,0.0,0.000,275222.9,275222.9,1232,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131545,186822.00
09/30/2014 22:45,2,0.000,ALERT,214.64,298.77,60.054,1412131504,"274151322000085","019011112586793",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,274471.0,274471.0,1236,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412131547,186823.00
09/30/2014 22:45,2,0.000,ALERT,214.64,298.47,60.065,1412131504,"274151322000087","019011112586793",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,260709.0,260709.0,1233,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131548,186824.00
09/30/2014 22:45,2,0.000,ALERT,214.19,298.77,60.012,1412131504,"274151322000088","019011112586793",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,266660.4,266660.4,1232,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131550,186825.00
09/30/2014 22:45,2,0.000,ALERT,214.64,299.97,60.070,1412131504,"274151322000095","019011112586793",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,284480.9,284480.9,1235,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131552,186826.00
09/30/2014 22:45,2,0.000,ALERT,215.32,298.47,60.054,1412131504,"274151322000068","019011112586793",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,205883.3,205883.3,1245,0,0,0,L,1151911521,1,120.65,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131554,186827.00
09/30/2014 22:45,2,0.000,ALERT,214.19,299.07,60.054,1412131504,"274151322000054","019011112586793",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,271863.1,271863.1,1233,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412131556,186828.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186829.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186830.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186831.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186832.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186833.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186834.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186835.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186836.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186837.00
09/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412131504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412132374,186838.00
09/30/2014 23:00,2,0.000,ALERT,213.29,297.87,60.049,1412132404,"274151322000083","019011112586793",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,273896.5,273896.5,1236,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132439,186839.00
09/30/2014 23:00,2,0.000,ALERT,213.96,297.57,60.059,1412132404,"274151322000076","019011112586793",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,286987.5,286987.5,1233,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132440,186840.00
09/30/2014 23:00,2,0.000,ALERT,213.29,297.26,60.059,1412132404,"274151322000094","019011112586793",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,207625.6,207625.6,1246,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132442,186841.00
09/30/2014 23:00,2,0.000,ALERT,213.06,297.57,60.059,1412132404,"274151322000052","019011112586793",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,275222.9,275222.9,1234,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132444,186842.00
09/30/2014 23:00,2,0.000,ALERT,213.51,297.87,60.054,1412132404,"274151322000085","019011112586793",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,274471.0,274471.0,1238,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132446,186843.00
09/30/2014 23:00,2,0.000,ALERT,213.29,296.96,60.054,1412132404,"274151322000087","019011112586793",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,260709.0,260709.0,1235,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132448,186844.00
09/30/2014 23:00,2,0.000,ALERT,212.83,297.57,60.054,1412132404,"274151322000088","019011112586793",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,266660.4,266660.4,1234,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132450,186845.00
09/30/2014 23:00,2,0.000,ALERT,213.29,298.77,60.054,1412132404,"274151322000095","019011112586793",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,284480.9,284480.9,1237,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132452,186846.00
09/30/2014 23:00,2,0.000,ALERT,213.74,296.96,60.054,1412132404,"274151322000068","019011112586793",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,205883.3,205883.3,1247,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412132453,186847.00
09/30/2014 23:00,2,0.000,ALERT,213.06,297.57,60.054,1412132404,"274151322000054","019011112586793",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,271863.1,271863.1,1235,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412132455,186848.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186849.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186850.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186851.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186852.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186853.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186854.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186855.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186856.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186857.00
09/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412132404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412133274,186858.00
09/30/2014 23:15,2,0.000,ALERT,213.29,298.77,60.017,1412133304,"274151322000083","019011112586793",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,273896.5,273896.5,1238,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133339,186859.00
09/30/2014 23:15,2,0.000,ALERT,213.96,297.87,60.012,1412133304,"274151322000076","019011112586793",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,286987.5,286987.5,1235,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133340,186860.00
09/30/2014 23:15,2,0.000,ALERT,213.06,297.57,60.017,1412133304,"274151322000094","019011112586793",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,207625.6,207625.6,1248,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133342,186861.00
09/30/2014 23:15,2,0.000,ALERT,213.06,298.77,60.017,1412133304,"274151322000052","019011112586793",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,275222.9,275222.9,1236,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133344,186862.00
09/30/2014 23:15,2,0.000,ALERT,213.29,297.87,60.006,1412133304,"274151322000085","019011112586793",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,274471.0,274471.0,1240,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133346,186863.00
09/30/2014 23:15,2,0.000,ALERT,213.29,297.57,60.012,1412133304,"274151322000087","019011112586793",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,260709.0,260709.0,1237,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412133348,186864.00
09/30/2014 23:15,2,0.000,ALERT,212.61,298.17,60.012,1412133304,"274151322000088","019011112586793",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,266660.4,266660.4,1236,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133350,186865.00
09/30/2014 23:15,2,0.000,ALERT,213.06,299.07,60.006,1412133304,"274151322000095","019011112586793",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,284480.9,284480.9,1239,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133352,186866.00
09/30/2014 23:15,2,0.000,ALERT,213.96,297.57,60.033,1412133304,"274151322000068","019011112586793",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,205883.3,205883.3,1249,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133354,186867.00
09/30/2014 23:15,2,0.000,ALERT,213.06,298.77,59.985,1412133304,"274151322000054","019011112586793",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,271863.1,271863.1,1237,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412133356,186868.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186869.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186870.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186871.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186872.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186873.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186874.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186875.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186876.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186877.00
09/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412133304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412134173,186878.00
09/30/2014 23:30,2,0.000,ALERT,213.74,299.37,60.017,1412134204,"274151322000083","019011112586793",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,273896.5,273896.5,1240,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412134239,186879.00
09/30/2014 23:30,2,0.000,ALERT,214.19,298.77,60.017,1412134204,"274151322000076","019011112586793",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,286987.5,286987.5,1237,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412134241,186880.00
09/30/2014 23:30,2,0.000,ALERT,213.74,298.17,60.022,1412134204,"274151322000094","019011112586793",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,207625.6,207625.6,1250,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412134243,186881.00
09/30/2014 23:30,2,0.000,ALERT,213.29,299.37,60.017,1412134204,"274151322000052","019011112586793",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,275222.9,275222.9,1238,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412134245,186882.00
09/30/2014 23:30,2,0.000,ALERT,213.74,298.77,60.022,1412134204,"274151322000085","019011112586793",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,274471.0,274471.0,1242,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412134247,186883.00
09/30/2014 23:30,2,0.000,ALERT,213.74,298.47,60.017,1412134204,"274151322000087","019011112586793",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,260709.0,260709.0,1239,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412134249,186884.00
09/30/2014 23:30,2,0.000,ALERT,213.29,298.77,60.017,1412134204,"274151322000088","019011112586793",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,266660.4,266660.4,1238,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412134251,186885.00
09/30/2014 23:30,2,0.000,ALERT,213.51,299.97,60.017,1412134204,"274151322000095","019011112586793",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,284480.9,284480.9,1241,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412134252,186886.00
09/30/2014 23:30,2,0.000,ALERT,214.19,298.17,60.017,1412134204,"274151322000068","019011112586793",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,205883.3,205883.3,1251,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412134254,186887.00
09/30/2014 23:30,2,0.000,ALERT,213.51,299.37,60.022,1412134204,"274151322000054","019011112586793",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,271863.1,271863.1,1239,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412134256,186888.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186889.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186890.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186891.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186892.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186893.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186894.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186895.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186896.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186897.00
09/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412134204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135074,186898.00
09/30/2014 23:45,2,0.000,ALERT,214.19,299.97,60.033,1412135104,"274151322000083","019011112586793",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,273896.5,273896.5,1242,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412135139,186899.00
09/30/2014 23:45,2,0.000,ALERT,214.87,299.97,60.038,1412135104,"274151322000076","019011112586793",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,286987.5,286987.5,1239,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412135141,186900.00
09/30/2014 23:45,2,0.000,ALERT,214.19,299.67,60.038,1412135104,"274151322000094","019011112586793",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,207625.6,207625.6,1252,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412135144,186901.00
09/30/2014 23:45,2,0.000,ALERT,213.74,299.37,60.038,1412135104,"274151322000052","019011112586793",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,275222.9,275222.9,1240,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412135146,186902.00
09/30/2014 23:45,2,0.000,ALERT,214.19,299.97,60.033,1412135104,"274151322000085","019011112586793",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,274471.0,274471.0,1244,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412135148,186903.00
09/30/2014 23:45,2,0.000,ALERT,214.19,298.77,60.033,1412135104,"274151322000087","019011112586793",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,260709.0,260709.0,1241,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412135150,186904.00
09/30/2014 23:45,2,0.000,ALERT,213.74,299.37,60.038,1412135104,"274151322000088","019011112586793",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,266660.4,266660.4,1240,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412135152,186905.00
09/30/2014 23:45,2,0.000,ALERT,214.19,300.87,60.038,1412135104,"274151322000095","019011112586793",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,284480.9,284480.9,1243,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412135153,186906.00
09/30/2014 23:45,2,0.000,ALERT,214.87,299.07,60.038,1412135104,"274151322000068","019011112586793",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,205883.3,205883.3,1253,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412135155,186907.00
09/30/2014 23:45,2,0.000,ALERT,213.96,299.67,60.033,1412135104,"274151322000054","019011112586793",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,271863.1,271863.1,1241,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412135157,186908.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,101541.1,101541.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186909.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,91976.5,91976.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186910.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90165.400000037,90165.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186911.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91291.600000024,91291.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186912.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,81488.4,81488.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186913.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,79553.1,79553.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186914.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,76993.899999976,76993.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186915.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,89855.200000011,89855.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186916.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,82691.900000036,82691.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186917.00
09/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412135104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,102482.30000003,102482.30000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412135974,186918.00
